Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.03
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.53
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.6
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,27.5
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,13.38
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,17.56
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,17.39
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.58
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.97
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,14.37
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,18.05
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,15.92
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,78.3
542062.0,Cwmparc,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.87
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.66
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.76
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,14.7
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,17.86
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,16.37
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,44.9
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
542062.0,Cwmparc,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.43
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.33
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,14.67
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,16.66
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,17.52
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.49
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.07
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,14.86
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,16.56
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,17.34
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,46.5
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.71
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,14.89
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,16.14
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,16.43
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
542062.0,Cwmparc,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.56
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.22
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.32
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.61
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,17.78
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,17.36
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,16.98
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,75.3
542062.0,Cwmparc,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,75.1
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.57
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.18
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.22
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.78
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,18.48
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,18.79
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,17.43
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,80.1
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
542062.0,Cwmparc,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.98
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.31
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.47
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.99
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,21.29
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,19.43
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,16.52
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
542062.0,Cwmparc,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.14
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.13
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.16
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.8
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,21.27
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,20.52
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,21.54
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,92.3
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
542062.0,Cwmparc,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.08
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.46
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.91
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.63
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,20.54
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,20.9
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,19.95
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
542062.0,Cwmparc,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.25
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.05
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.37
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.91
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,19.15
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,22.62
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,18.12
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,84.2
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
542062.0,Cwmparc,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.34
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.88
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.49
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.71
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,20.34
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,23.83
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,19.09
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,102.6
542062.0,Cwmparc,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,85.1
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.98
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.22
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.86
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.4
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.36
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.5
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,22.84
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,23.62
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,23.28
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,101.1
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
542062.0,Cwmparc,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.21
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.88
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.3
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.21
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.3
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.5
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,23.38
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,23.51
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,25.58
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,101.1
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
542062.0,Cwmparc,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,110.3
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.06
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.23
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.25
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.58
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.9
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,24.68
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,28.32
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,25.52
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,106.1
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,120.2
542062.0,Cwmparc,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,110.1
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.91
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
