Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.41
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.47
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.19
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,82.7
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,24.55
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,28.39
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,25.11
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,105.3
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,121.2
542062.0,Cwmparc,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.31
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.19
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.05
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.69
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.52
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,81.5
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,75.1
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,24.36
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,30.88
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,25.57
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,131.3
542062.0,Cwmparc,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.24
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.2
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.12
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,23.49
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,77.4
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,77.4
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,100.8
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,23.11
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,32.36
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,29.7
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,137.8
542062.0,Cwmparc,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,128.1
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.03
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.95
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.08
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.56
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.46
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,89.8
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.9
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,100.2
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,26.63
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,32.59
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,30.41
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,58.7
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,114.4
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,138.8
542062.0,Cwmparc,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,130.5
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.91
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.58
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.24
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.36
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,91.5
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,81.3
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,95.4
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,26.89
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,34.15
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,28.43
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,114.7
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,144.4
542062.0,Cwmparc,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,122.3
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.33
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.57
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,23.54
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.36
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.23
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,99.6
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,73.8
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,90.7
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,28.88
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,32.93
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,26.93
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,139.9
542062.0,Cwmparc,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.14
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,22.52
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.61
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,24.22
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,95.2
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,102.3
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,29.02
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,30.76
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,29.65
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,123.2
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,130.3
542062.0,Cwmparc,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,126.3
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.59
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.19
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.97
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.45
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,89.1
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.9
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,94.8
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,27.86
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,30.57
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,28.57
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,117.9
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,129.3
542062.0,Cwmparc,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,121.5
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.57
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.88
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,22.1
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.83
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.18
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,93.5
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,88.4
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,85.5
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,28.67
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,32.72
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,27.32
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,138.8
542062.0,Cwmparc,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,116.4
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.48
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.92
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.28
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.86
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.66
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,44.9
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,94.4
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,29.76
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,30.78
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,24.42
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,126.2
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,130.6
542062.0,Cwmparc,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,105.1
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.68
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,25.13
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.93
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.1
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,106.3
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,84.4
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.2
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,34.94
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,33.61
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,25.73
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,69.9
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,148.2
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,143.9
542062.0,Cwmparc,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.16
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.56
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.66
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,27.07
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.25
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.74
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,114.0
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,77.9
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,84.3
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,36.24
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,30.8
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,27.41
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,67.3
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,152.5
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,131.2
542062.0,Cwmparc,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,117.4
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.3
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.1
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,30.03
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.52
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.03
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,126.0
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,90.5
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,35.89
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,29.82
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,28.64
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,151.0
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,127.8
542062.0,Cwmparc,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,122.9
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,24.23
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,103.2
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,23.34
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.31
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.57
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,100.4
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.6
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,29.31
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,38.54
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,25.96
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,125.9
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,163.1
542062.0,Cwmparc,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.09
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,77.0
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.63
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.46
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.17
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,75.3
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,79.3
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,82.4
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,23.65
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,36.55
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,26.62
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,101.4
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,155.0
542062.0,Cwmparc,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,114.3
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.58
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.62
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.38
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.53
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.51
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,82.4
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,71.5
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,26.54
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,28.11
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,29.12
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,113.3
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,120.2
542062.0,Cwmparc,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,124.2
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.5
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.6
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.69
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.93
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,79.0
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,85.1
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
