Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,31.59
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,28.18
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,28.29
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,133.7
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,121.3
542062.0,Cwmparc,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.91
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.92
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.3
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.11
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.05
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.19
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,90.6
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,83.0
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.42
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,29.03
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,24.97
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,28.49
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,125.1
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,108.9
542062.0,Cwmparc,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,123.7
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.36
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.24
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.35
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.5
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.21
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,92.7
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,71.9
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.0
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.06
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,34.71
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,31.74
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,23.31
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,150.7
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
542062.0,Cwmparc,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.22
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.85
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.44
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.68
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,78.5
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.7
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.43
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.36
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,24.3
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,26.66
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,25.09
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,106.6
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,115.7
542062.0,Cwmparc,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.31
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,26.62
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.27
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.65
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,114.9
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.3
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,33.28
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,26.58
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,23.53
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,144.3
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
542062.0,Cwmparc,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.37
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.09
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.47
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.89
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,104.6
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,79.8
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,82.6
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.08
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.62
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,32.34
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,33.84
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,26.03
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,62.7
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,140.0
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,146.2
542062.0,Cwmparc,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.96
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.81
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.51
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.36
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.36
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,10.0,N Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.3
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,78.9
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,104.6
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,24.48
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,32.16
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,29.36
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,105.7
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,139.6
542062.0,Cwmparc,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,127.0
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.83
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.61
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.36
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.41
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.82
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,26.4
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,10.0,N Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,71.5
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,81.3
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,113.8
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,28.24
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,29.44
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,32.77
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,121.8
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
542062.0,Cwmparc,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,141.6
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.04
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,20.0,N Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.51
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.63
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.62
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,10.0,N Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,75.8
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,85.0
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,89.3
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,27.33
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,34.67
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,29.14
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,148.8
542062.0,Cwmparc,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,126.2
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.69
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,20.0,N Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.3
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,25.75
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.74
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.73
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,10.0,N Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,110.1
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,86.7
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.1
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.74
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,31.16
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,35.43
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,25.64
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,134.0
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,152.6
542062.0,Cwmparc,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.11
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.74
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,20.0,N Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,25.55
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.77
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.6
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,10.0,N Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,109.7
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,72.4
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,85.8
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,30.48
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,30.88
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,28.34
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,132.2
542062.0,Cwmparc,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,122.9
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.38
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.03
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,20.0,N Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.95
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.57
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.87
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,10.0,N Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,106.9
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,67.7
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,29.66
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,29.95
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,23.9
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,128.6
542062.0,Cwmparc,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,104.4
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.07
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,20.0,N Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,76.0
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.2
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.53
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.2
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,10.0,N Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,83.7
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.7
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,25.02
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,33.6
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,21.01
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,145.9
542062.0,Cwmparc,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.01
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.96
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.23
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.96
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,10.0,N Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,87.8
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,71.5
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.37
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,26.69
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,27.25
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,19.25
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,117.6
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
542062.0,Cwmparc,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.01
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.53
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.99
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.41
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,10.0,N Current (RMS),A,41.7
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,85.5
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,82.2
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.26
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,25.93
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,30.0
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,19.97
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,113.7
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,130.0
542062.0,Cwmparc,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.67
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,20.0,N Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.12
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.01
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,10.0,N Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,83.6
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.4
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.25
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.08
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,24.75
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,26.68
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,19.67
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,108.8
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
542062.0,Cwmparc,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.2
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.43
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.45
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.35
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,79.8
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.1
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.29
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,21.89
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,24.65
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,21.97
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
