Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
542062.0,Cwmparc,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.71
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.79
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.12
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.62
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.07
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,91.6
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.63
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,25.98
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,21.33
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,26.86
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,113.6
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,93.3
542062.0,Cwmparc,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.8
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.5
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.42
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.62
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.37
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,83.5
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.1
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,88.1
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,26.55
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,22.87
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,29.87
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,116.2
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
542062.0,Cwmparc,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,129.1
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.63
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.91
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.84
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,80.5
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,77.9
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,90.2
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,21.64
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,25.56
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,27.19
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,111.2
542062.0,Cwmparc,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,118.1
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.31
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.18
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,16.58
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,21.33
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,19.48
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,75.6
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
542062.0,Cwmparc,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.89
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.27
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.26
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.9
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,16.8
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,23.5
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,19.13
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,101.6
542062.0,Cwmparc,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.65
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.33
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.61
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,68.4
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.62
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.27
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.98
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,18.79
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,22.31
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,18.72
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,97.2
542062.0,Cwmparc,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.19
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.34
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,83.1
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.4
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,21.89
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,23.53
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,19.6
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
542062.0,Cwmparc,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.47
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.33
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.41
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.34
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,75.0
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,21.79
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,23.88
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,18.75
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,94.7
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
542062.0,Cwmparc,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,82.7
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.82
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.19
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,77.7
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,81.1
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.79
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,19.9
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,22.34
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,16.6
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,87.5
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,97.0
542062.0,Cwmparc,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.84
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.2
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,19.73
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,20.24
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,15.0
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,85.9
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.39
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.31
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.37
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.46
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.9
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,19.76
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,25.76
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,13.72
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,113.1
542062.0,Cwmparc,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,62.9
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.37
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.62
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.23
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,76.0
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,95.5
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,20.1
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,27.98
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,14.3
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,69.9
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,122.3
542062.0,Cwmparc,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.98
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.77
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.03
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,77.9
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,100.1
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,22.18
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,28.46
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,20.61
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,96.7
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,123.7
542062.0,Cwmparc,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.74
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.27
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.6
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.93
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.4
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,19.14
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,24.33
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,24.34
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,83.7
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
542062.0,Cwmparc,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,105.1
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.62
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.62
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.48
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.92
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,72.1
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.8
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,21.48
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,23.1
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,21.54
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,101.1
542062.0,Cwmparc,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.16
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.52
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.58
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.47
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,71.5
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.0
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,21.95
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,25.75
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,23.69
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,111.1
542062.0,Cwmparc,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,102.1
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
