Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.43
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.07
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.81
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,66.7
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,18.51
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,23.15
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,21.14
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,100.1
542062.0,Cwmparc,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.1
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.79
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.78
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,16.35
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,18.71
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,16.15
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,83.7
542062.0,Cwmparc,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.77
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.87
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.66
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.71
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,18.25
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,23.87
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,21.17
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
542062.0,Cwmparc,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.72
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.21
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,82.5
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,17.07
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,22.28
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,17.59
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,75.3
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,97.4
542062.0,Cwmparc,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.5
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.13
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.06
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.08
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,86.4
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,10.57
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,20.13
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,10.31
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,88.6
542062.0,Cwmparc,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.47
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.6
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.74
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,28.81
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,81.2
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,122.9
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,10.26
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,29.41
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,15.18
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,84.8
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,126.8
542062.0,Cwmparc,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.72
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.67
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.13
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.2
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,9.95
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,24.79
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,15.59
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
542062.0,Cwmparc,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,71.5
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.19
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.37
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.13
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.22
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.89
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,82.1
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,15.98
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,30.41
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,22.27
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,69.9
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,129.3
542062.0,Cwmparc,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,95.7
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.24
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.69
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.92
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.24
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,88.3
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,21.21
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,32.16
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,76.8
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,136.1
542062.0,Cwmparc,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,25.3
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,22.6
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,22.45
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.5
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,98.5
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,95.0
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,25.67
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,27.14
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,22.27
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,113.1
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,115.4
542062.0,Cwmparc,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.4
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.36
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.65
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,15.81
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,19.57
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,13.15
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
542062.0,Cwmparc,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,61.1
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.14
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.97
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.63
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,79.5
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.0
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,17.84
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,20.18
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,13.72
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
542062.0,Cwmparc,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.39
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.56
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.4
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.55
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,10.0,N Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.1
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,13.62
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,18.79
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,20.78
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,80.7
542062.0,Cwmparc,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.06
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.41
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.93
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,10.0,N Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,13.62
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,18.98
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,17.38
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
542062.0,Cwmparc,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.52
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.71
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.54
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.5
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,10.0,N Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,13.39
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,17.07
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,15.77
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.28
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.7
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.95
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.28
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,14.34
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,17.61
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,15.56
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
542062.0,Cwmparc,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.42
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.41
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.62
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.18
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.21
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
