Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,15.87
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,17.61
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,15.62
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.85
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.1
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.02
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,14.74
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,20.2
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,18.34
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,86.8
542062.0,Cwmparc,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.97
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.79
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.06
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.29
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.01
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,10.0,N Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,17.34
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,20.25
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,19.8
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,87.9
542062.0,Cwmparc,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.48
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,20.0,N Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.93
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.55
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,10.0,N Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,14.88
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,20.03
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,16.86
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,68.3
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
542062.0,Cwmparc,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.3
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.27
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.75
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.82
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.67
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,10.0,N Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,17.04
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,20.1
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,17.11
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,87.1
542062.0,Cwmparc,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,76.8
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.32
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.24
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.08
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,10.0,N Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,18.56
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,19.47
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,15.99
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,82.3
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
542062.0,Cwmparc,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.58
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.64
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.97
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.58
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,17.89
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,19.56
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,19.18
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,79.9
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
542062.0,Cwmparc,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.1
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.49
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.37
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.94
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.67
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,15.57
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,20.43
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,20.22
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,72.1
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.47
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.93
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.91
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.9
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,15.67
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,20.05
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,21.9
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,55.3
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,71.9
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,87.6
542062.0,Cwmparc,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.1
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.11
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.09
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.6
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.9
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,18.56
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,24.08
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,20.52
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,104.1
542062.0,Cwmparc,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.57
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.61
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.92
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.75
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.4
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,20.87
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,24.49
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,20.72
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
542062.0,Cwmparc,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.26
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.9
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.34
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.18
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,19.52
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,25.59
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,22.09
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,110.2
542062.0,Cwmparc,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,96.8
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.62
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.18
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.14
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.09
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,21.0
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,26.76
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,21.79
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,60.3
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,114.5
542062.0,Cwmparc,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,95.4
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.33
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.67
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.51
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.52
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,76.3
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,21.12
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,28.84
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,24.14
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,93.7
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,123.3
542062.0,Cwmparc,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.3
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.13
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.8
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.16
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,74.1
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,23.85
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,28.1
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,26.26
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,103.8
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,120.6
542062.0,Cwmparc,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.42
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.78
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.06
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.98
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,76.8
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.9
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,24.58
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,26.48
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,22.6
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,106.8
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,113.8
542062.0,Cwmparc,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,99.9
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.14
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.9
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.55
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.48
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.4
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,84.0
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,80.3
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,26.7
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,29.38
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,25.39
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,114.9
