Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,125.7
542062.0,Cwmparc,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.2
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.13
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.65
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.2
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,78.0
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,67.9
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,75.1
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,25.91
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,30.85
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,24.85
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,111.9
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,132.8
542062.0,Cwmparc,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.33
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.56
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.36
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.27
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,82.2
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,23.69
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,34.83
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,27.26
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,68.1
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,148.4
542062.0,Cwmparc,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.18
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.04
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,89.8
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.34
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.42
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.88
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.3
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,24.53
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,37.46
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,26.75
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,159.6
542062.0,Cwmparc,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.35
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.92
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,84.5
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.59
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.97
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.23
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,82.3
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,25.94
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,34.89
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,28.04
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,111.7
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,148.4
542062.0,Cwmparc,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,120.4
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.6
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.89
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,80.7
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.08
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.71
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.84
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,76.7
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,81.4
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,23.68
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,36.6
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,27.57
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,103.8
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,156.7
542062.0,Cwmparc,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.1
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.08
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,82.0
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.7
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.19
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.11
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,86.6
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.1
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,22.8
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,39.28
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,28.08
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,82.3
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,100.4
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,167.2
542062.0,Cwmparc,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,121.9
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.62
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.51
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.57
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.17
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.3
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,68.2
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,86.0
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,26.19
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,34.68
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,23.3
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,112.9
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,147.0
542062.0,Cwmparc,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.41
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.1
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.98
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,26.02
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,23.84
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.43
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,111.9
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,101.1
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,75.3
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,38.43
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,37.93
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,26.41
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,78.5
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,163.9
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,160.8
542062.0,Cwmparc,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,113.9
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.25
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.5
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.53
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,27.48
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.48
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.04
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,116.7
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,82.3
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,36.73
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,32.98
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,28.57
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,156.1
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,142.1
542062.0,Cwmparc,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,123.0
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.74
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.13
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.1
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,23.38
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.28
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.04
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,100.5
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,66.7
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,81.8
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,32.12
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,29.41
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,28.29
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,137.8
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,127.2
542062.0,Cwmparc,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.13
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.45
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.32
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,23.49
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.61
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.22
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,101.8
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,91.1
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,34.62
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,29.06
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,30.54
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,63.1
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,148.7
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
542062.0,Cwmparc,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.99
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.77
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.61
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,23.93
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.02
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.03
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,102.7
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,89.8
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,102.3
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,30.93
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,34.79
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,33.64
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,133.0
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
542062.0,Cwmparc,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,143.7
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.05
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.38
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.62
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.42
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.54
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,80.6
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.2
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,92.1
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,25.82
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,33.48
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,31.91
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,63.3
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,111.9
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,142.1
542062.0,Cwmparc,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,136.5
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.4
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.68
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.44
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.61
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.08
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,79.8
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,84.2
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,98.5
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,25.88
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,34.01
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,35.76
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,145.2
542062.0,Cwmparc,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,152.6
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.54
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.71
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,90.3
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.49
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.51
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.38
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,84.7
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,79.6
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,104.6
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,33.03
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,39.22
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,32.94
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,143.8
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,167.0
542062.0,Cwmparc,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,141.6
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.5
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.15
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.96
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,20.53
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.55
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,23.32
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,88.8
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,99.9
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,33.03
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,31.7
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,34.28
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,59.8
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,142.1
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,135.5
542062.0,Cwmparc,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,146.9
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.23
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.37
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.46
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.4
