Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.01
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.36
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.64
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,82.4
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,101.0
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,33.24
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,35.74
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,37.1
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,143.1
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,152.2
542062.0,Cwmparc,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,158.6
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.21
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,23.46
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.01
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,100.0
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.72
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.92
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.64
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,105.6
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,25.92
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,39.39
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,38.64
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,113.3
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,167.8
542062.0,Cwmparc,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,165.6
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.56
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.76
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.6
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,28.3
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.69
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.39
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,23.3
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,51.7
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,76.4
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,99.9
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,26.25
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,26.15
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,37.89
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,113.0
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,112.2
542062.0,Cwmparc,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,160.8
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.46
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.33
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,61.3
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.21
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.5
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.29
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,86.8
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,95.0
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,27.55
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,25.97
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,36.62
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,67.3
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
542062.0,Cwmparc,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,155.8
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,23.38
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.25
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,101.6
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.47
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.11
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.34
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,87.7
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,73.3
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,26.18
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,40.49
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,30.6
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,77.4
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,113.2
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,173.1
542062.0,Cwmparc,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,131.0
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,24.89
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.76
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,107.7
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.42
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.01
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.11
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,85.9
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,94.4
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,21.45
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,44.9
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,33.87
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,95.6
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,94.3
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,190.7
542062.0,Cwmparc,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,144.9
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.53
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.96
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,87.1
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.28
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.78
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,80.8
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,17.93
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,38.81
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,30.75
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,89.6
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,164.6
542062.0,Cwmparc,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,132.1
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.85
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.96
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,80.2
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.61
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.54
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.49
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,88.0
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,14.86
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,34.39
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,32.45
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,88.3
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,67.7
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,146.2
542062.0,Cwmparc,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,138.7
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.74
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,67.0
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.61
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.96
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.22
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,86.9
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,20.29
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,31.7
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,25.8
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,134.8
542062.0,Cwmparc,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,111.4
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.45
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.73
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.67
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.03
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,76.6
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,82.1
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,22.68
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,30.12
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,25.59
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,130.3
542062.0,Cwmparc,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,111.1
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.17
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.69
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.13
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.43
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,88.0
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,26.37
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,28.3
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,27.12
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,115.0
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,120.9
542062.0,Cwmparc,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.06
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.63
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.06
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.72
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,76.1
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.2
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,93.0
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,26.4
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,29.12
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,27.07
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,113.9
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,125.4
542062.0,Cwmparc,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.55
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,41.7
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.38
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.62
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,25.62
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,109.7
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,24.98
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,29.18
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,31.19
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,124.9
542062.0,Cwmparc,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,134.2
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.58
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.53
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.99
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.4
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.03
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,23.57
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,27.94
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,24.07
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,118.8
542062.0,Cwmparc,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,104.4
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.89
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.58
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.47
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.92
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.7
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,19.13
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,28.36
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,22.94
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
542062.0,Cwmparc,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.02
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.95
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.32
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,99.6
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,19.93
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,26.36
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,27.97
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,114.4
542062.0,Cwmparc,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,120.4
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.28
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.61
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.82
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.8
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,76.2
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,93.7
