Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,21.38
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,26.1
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,27.06
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,55.3
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
542062.0,Cwmparc,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.05
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.5
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.73
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,88.8
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.9
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,15.01
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,27.27
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,23.47
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
542062.0,Cwmparc,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.07
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.01
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.06
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.74
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.51
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.06
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,43.1
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.7
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,82.4
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,17.81
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,28.53
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,28.11
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,122.6
542062.0,Cwmparc,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.14
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.03
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.26
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.78
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.67
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.43
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.4
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,23.92
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,27.7
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,32.68
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,118.9
542062.0,Cwmparc,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,139.1
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.49
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.46
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.29
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.39
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.01
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.2
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.3
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,22.88
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,25.88
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,29.47
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,110.7
542062.0,Cwmparc,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,125.6
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.81
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.05
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.23
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.47
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.76
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,78.5
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.2
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,23.83
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,25.28
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,28.81
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,108.9
542062.0,Cwmparc,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,123.9
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.2
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.55
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.71
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.24
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.83
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.89
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.0
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,23.44
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,23.38
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,28.61
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,54.3
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
542062.0,Cwmparc,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,124.8
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.46
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.71
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.65
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.63
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.77
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,72.5
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,24.11
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,21.16
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,30.47
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
542062.0,Cwmparc,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,131.4
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.74
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.78
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.87
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,71.9
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,85.0
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,19.31
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,26.18
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,28.5
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
542062.0,Cwmparc,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,122.4
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.6
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.44
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.69
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.01
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,21.06
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,28.29
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,23.85
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,120.3
542062.0,Cwmparc,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,103.4
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.58
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.37
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.51
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.39
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.3
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,82.5
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,19.1
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,24.09
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,25.24
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
542062.0,Cwmparc,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.18
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.72
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.58
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,26.44
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,112.2
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,13.9
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,22.76
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,34.22
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,90.4
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
542062.0,Cwmparc,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,146.4
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.05
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.76
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.75
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.22
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,26.87
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,113.9
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,17.1
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,19.27
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,42.62
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,107.7
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,75.3
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
542062.0,Cwmparc,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,180.5
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.33
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.61
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.47
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.53
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,23.5
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,58.9
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,99.3
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,18.22
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,21.86
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,33.11
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,71.9
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
542062.0,Cwmparc,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,140.2
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.29
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.47
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.97
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.12
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,24.04
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,73.7
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,101.0
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,20.93
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,23.41
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,33.51
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
542062.0,Cwmparc,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,141.1
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.19
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.97
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.34
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,75.5
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.2
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,18.94
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,23.31
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,22.89
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,83.7
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
542062.0,Cwmparc,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.82
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.68
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.07
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.95
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,83.6
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,89.6
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,22.23
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,28.9
