Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,20.32
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,124.7
542062.0,Cwmparc,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,88.0
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.2
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.82
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.24
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,25.63
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.1
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,82.2
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,109.9
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.7
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,26.44
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,38.45
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,27.35
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,72.4
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,113.2
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,163.7
542062.0,Cwmparc,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,116.7
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.24
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.66
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,25.04
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.02
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,41.7
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,75.9
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,105.8
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,85.2
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,24.07
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,36.28
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,27.15
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,153.6
542062.0,Cwmparc,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,116.0
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.35
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.1
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,20.33
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,27.15
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.66
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,86.5
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,115.1
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,30.0
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,38.51
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,29.76
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,164.0
542062.0,Cwmparc,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,127.2
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.47
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.87
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.63
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.46
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.08
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,90.5
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.7
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,24.63
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,29.93
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,28.95
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,126.6
542062.0,Cwmparc,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,123.5
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.25
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.43
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.31
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.61
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,91.2
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,20.81
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,27.56
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,16.73
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,118.0
542062.0,Cwmparc,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.38
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.87
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.45
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,42.3
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,79.2
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,19.96
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,24.36
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,14.86
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
542062.0,Cwmparc,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.93
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.03
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.79
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,20.47
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,21.29
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,11.79
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,93.2
542062.0,Cwmparc,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.16
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.46
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.09
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.7
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,15.84
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,23.03
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,13.03
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
542062.0,Cwmparc,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.92
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.29
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.36
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.25
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,43.1
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,74.0
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,82.7
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,21.21
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,31.28
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,15.85
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,74.4
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,133.7
542062.0,Cwmparc,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.84
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.72
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.57
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.05
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,84.1
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,21.05
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,31.41
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,15.91
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,77.0
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,91.6
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
542062.0,Cwmparc,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.4
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.73
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.07
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.09
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.42
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.2
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,82.1
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.6
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,21.81
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,31.49
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,23.46
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,133.7
542062.0,Cwmparc,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.94
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.04
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.78
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.76
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.48
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,27.73
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,34.8
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,18.92
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,120.5
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,148.2
542062.0,Cwmparc,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.11
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.14
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.94
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.3
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,23.05
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,25.44
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,16.69
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,59.8
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,99.2
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,109.8
542062.0,Cwmparc,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.81
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.38
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.65
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.07
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,70.9
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,20.85
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,18.46
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,12.99
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,58.7
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,92.7
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
542062.0,Cwmparc,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.69
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.02
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.91
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,17.44
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,17.83
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,14.76
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.07
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,69.9
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.79
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.3
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.46
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,68.7
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,19.46
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,27.37
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,17.53
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,117.5
542062.0,Cwmparc,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.82
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,64.2
