Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,87.8
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.62
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.86
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.34
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,41.7
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,17.03
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,35.68
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,14.56
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,92.2
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.1
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,150.7
542062.0,Cwmparc,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.53
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.1
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.81
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.75
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.26
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,15.63
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,31.28
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,14.36
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,79.6
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,134.4
542062.0,Cwmparc,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.49
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.43
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.53
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.52
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,17.59
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,28.01
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,16.64
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,121.3
542062.0,Cwmparc,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,74.7
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.34
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.97
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.85
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.88
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,18.87
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,28.18
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,15.96
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,82.3
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,121.8
542062.0,Cwmparc,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.62
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.28
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.54
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.56
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,74.1
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,20.02
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,22.17
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,16.0
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,86.8
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
542062.0,Cwmparc,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.83
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.63
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.12
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.91
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,19.61
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,22.95
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,18.27
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,98.5
542062.0,Cwmparc,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.33
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.79
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.54
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.4
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,22.59
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,23.87
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,14.46
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,97.9
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,101.6
542062.0,Cwmparc,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.78
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.39
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.64
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.68
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,20.6
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,22.42
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,20.79
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
542062.0,Cwmparc,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.04
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.96
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.29
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,20.78
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,21.12
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,18.33
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,89.8
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
542062.0,Cwmparc,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,80.7
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.98
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.06
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.28
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.75
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,17.35
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,22.26
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,19.88
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,96.1
542062.0,Cwmparc,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.08
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.25
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.93
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.87
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,18.9
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,18.01
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,21.52
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,83.2
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,79.5
542062.0,Cwmparc,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.72
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.63
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.22
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,73.1
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.36
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.39
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,22.96
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,20.75
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,23.34
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
542062.0,Cwmparc,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,101.4
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.96
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.32
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.05
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.31
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.0
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,22.48
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,20.92
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,22.27
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,98.4
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
542062.0,Cwmparc,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.34
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.74
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.11
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.74
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.02
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,14.37
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,25.08
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,23.76
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,107.9
542062.0,Cwmparc,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.75
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.35
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.76
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,15.62
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,23.52
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,20.77
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,101.9
542062.0,Cwmparc,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.34
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.5
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.34
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,15.35
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,20.4
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,20.64
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
542062.0,Cwmparc,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.43
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.05
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.4
