Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,12.88
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,20.57
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,20.18
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.08
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.54
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.41
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,14.53
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,19.43
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,20.85
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
542062.0,Cwmparc,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.73
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.05
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.41
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.27
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.69
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,18.15
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,32.31
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,18.67
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,138.6
542062.0,Cwmparc,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.63
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.14
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,13.85
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,17.55
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,16.53
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.61
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.57
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,10.0,N Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,12.35
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,14.64
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,13.93
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,20.0,N Current (RMS),A,16.3
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.23
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,10.0,N Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,14.24
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,14.37
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,12.72
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,63.1
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.95
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.53
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.2
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,10.0,N Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,16.41
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,16.51
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,10.94
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,20.0,N Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.17
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.94
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.28
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,10.0,N Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.9
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,17.04
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,17.99
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,11.96
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,77.3
542062.0,Cwmparc,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.11
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.31
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,10.0,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,17.6
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,18.57
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,10.54
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.82
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.41
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,10.0,N Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,17.01
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,17.3
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,10.72
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,75.2
542062.0,Cwmparc,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,20.0,N Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.17
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.81
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,10.0,N Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,14.33
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,16.36
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,11.11
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.92
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.09
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.55
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,13.45
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,15.01
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,10.4
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.42
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.57
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,10.0,N Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,11.47
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,13.19
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,11.42
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,20.0,N Current (RMS),A,16.4
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.01
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.67
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,9.59
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,13.87
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,10.68
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
542062.0,Cwmparc,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.87
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.91
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,9.71
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,14.17
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,10.99
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,61.1
542062.0,Cwmparc,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.6
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.29
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,9.92
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,14.53
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,11.02
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,10.48
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,13.31
