Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,12.33
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,10.02
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,12.75
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,10.74
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,10.07
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,13.82
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,11.87
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.92
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,10.29
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,13.58
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,10.99
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.31
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,9.97
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,13.32
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,11.5
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,10.56
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,12.99
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,11.44
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,52.3
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.49
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.21
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,10.84
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,15.57
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,11.5
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
542062.0,Cwmparc,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,10.55
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,13.11
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,12.58
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.77
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,10.91
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,12.37
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,11.2
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.19
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,11.46
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,12.8
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,10.89
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,10.82
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,12.96
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,10.45
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,10.57
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,12.77
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,10.72
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,10.38
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,12.61
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,10.91
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.68
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,10.81
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,12.48
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,13.44
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.21
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,10.59
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,12.61
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,11.27
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.86
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.76
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,10.78
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,14.29
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,11.32
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.03
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.17
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,11.64
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,15.15
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,11.68
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
542062.0,Cwmparc,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
