Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.02
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,11.54
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,14.46
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,12.31
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,11.65
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,16.11
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,12.9
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.82
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,12.41
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,14.11
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,12.71
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.51
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.18
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,12.32
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,16.04
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,12.58
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.53
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.74
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.99
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,12.16
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,15.84
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,12.88
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.3
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.46
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.06
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,13.09
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,14.75
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,13.53
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.58
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.93
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.17
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,13.77
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,15.3
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,14.24
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.46
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.99
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.23
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,14.21
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,16.69
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,14.38
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.86
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.27
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.68
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,13.37
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,17.55
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,13.97
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
542062.0,Cwmparc,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.91
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,41.7
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.9
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,11.7
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,24.02
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,16.23
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,58.9
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,100.9
542062.0,Cwmparc,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.3
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.95
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.1
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.25
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,71.5
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,12.23
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,23.34
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,13.41
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,98.2
542062.0,Cwmparc,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.79
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.53
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.43
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,11.98
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,26.23
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,13.25
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,69.8
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
542062.0,Cwmparc,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.4
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.69
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.81
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,11.91
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,24.21
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,13.59
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,102.4
542062.0,Cwmparc,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.7
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.31
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.49
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,12.21
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,24.01
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,13.61
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.7
542062.0,Cwmparc,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.4
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.51
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.48
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,73.7
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,13.52
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,25.88
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,13.64
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,68.2
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,109.4
542062.0,Cwmparc,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.62
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.34
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,81.2
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,14.94
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,27.64
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,116.7
542062.0,Cwmparc,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.19
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.7
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.84
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.19
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,87.9
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
