Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,16.28
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,29.03
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,14.92
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,73.1
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,123.1
542062.0,Cwmparc,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.86
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.82
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.18
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.61
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,89.5
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,14.8
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,29.22
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,22.47
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,70.9
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,124.6
542062.0,Cwmparc,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,99.5
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.92
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.21
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.89
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.97
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,92.9
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,15.13
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,31.74
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,17.3
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,81.3
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,135.1
542062.0,Cwmparc,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.59
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,22.41
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.1
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,95.5
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,17.06
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,31.28
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,17.56
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,78.0
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,77.3
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,134.0
542062.0,Cwmparc,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,79.8
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.53
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.55
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.24
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.43
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.46
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,20.76
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,26.99
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,19.05
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,91.8
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,115.4
542062.0,Cwmparc,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.31
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.29
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.33
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.5
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.81
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,87.0
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,22.64
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,29.79
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,19.44
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,72.5
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,126.9
542062.0,Cwmparc,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.28
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.34
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.64
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.12
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.54
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,89.3
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.5
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,22.91
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,31.46
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,24.83
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,66.3
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,133.3
542062.0,Cwmparc,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.54
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.05
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.35
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.4
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,88.8
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,20.28
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,30.88
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,22.63
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,130.7
542062.0,Cwmparc,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.02
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.91
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,23.74
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.92
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,100.2
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.8
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,19.04
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,37.77
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,23.57
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,89.5
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,159.7
542062.0,Cwmparc,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,102.3
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.01
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.73
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.71
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,26.81
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.56
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.3
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,112.8
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,76.0
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,19.07
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,40.82
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,25.29
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,94.9
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,172.0
542062.0,Cwmparc,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.42
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.17
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,23.92
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.56
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,101.4
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,80.2
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,25.75
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,35.34
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,26.39
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,112.3
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,150.5
542062.0,Cwmparc,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.53
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,24.25
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.33
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,67.4
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,102.7
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,21.45
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,33.19
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,26.72
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,141.0
542062.0,Cwmparc,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.42
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.71
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,23.87
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.48
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,76.7
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,101.6
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,84.1
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,23.96
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,33.29
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,27.76
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,141.7
542062.0,Cwmparc,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,120.3
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.58
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.47
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.16
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,28.73
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.25
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,91.2
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,121.5
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,99.9
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,28.42
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,43.31
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,33.72
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,79.6
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,122.7
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,183.4
542062.0,Cwmparc,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,145.3
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.45
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.52
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.84
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.88
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,33.93
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,27.41
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,85.7
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,143.5
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,117.2
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,29.33
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,48.46
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,39.25
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,90.2
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,205.5
542062.0,Cwmparc,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,168.2
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.16
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.72
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.69
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,77.6
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.34
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,36.4
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,25.13
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,87.9
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,153.5
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,107.5
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,29.51
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,50.12
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,42.82
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,96.0
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,127.6
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,211.7
542062.0,Cwmparc,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,183.7
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.53
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.61
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.36
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,85.9
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.24
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,34.57
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,30.05
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,71.5
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,87.5
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,147.1
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,128.3
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,29.76
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,49.18
