Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,49.41
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,95.9
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,128.8
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,208.9
542062.0,Cwmparc,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,210.2
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.94
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.89
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.2
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,20.33
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,26.03
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,26.23
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,88.0
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,110.2
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,112.3
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,27.65
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,41.97
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,34.12
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,83.6
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,178.0
542062.0,Cwmparc,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,146.4
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.96
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.49
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,25.74
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,84.0
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,86.7
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,110.4
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,27.22
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,34.49
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,33.01
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,119.3
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,146.1
542062.0,Cwmparc,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,141.9
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.23
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.11
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.66
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.6
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.6
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,87.6
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,23.9
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,32.71
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,27.73
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,68.8
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,104.4
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,139.8
542062.0,Cwmparc,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,119.7
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.77
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.54
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.9
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.54
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,25.23
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.51
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,106.5
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,84.4
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,23.3
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,36.77
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,30.41
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,101.8
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,156.1
542062.0,Cwmparc,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,131.5
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.98
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.27
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.24
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.01
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,24.71
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.47
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,104.8
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,84.0
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,26.99
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,38.98
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,30.71
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,74.1
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,165.3
542062.0,Cwmparc,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,132.4
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.89
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.51
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.42
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.17
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.38
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,90.4
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,92.1
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,23.38
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,35.06
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,30.89
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,71.2
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,149.1
542062.0,Cwmparc,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,133.8
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.01
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,23.08
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.05
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,98.4
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.93
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,24.36
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.52
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,103.5
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,83.9
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,23.94
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,47.44
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,30.56
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,104.7
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,104.8
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,201.0
542062.0,Cwmparc,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,132.3
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,24.96
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.44
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,105.8
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.61
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,25.13
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.84
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,108.2
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,85.2
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,19.97
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,50.09
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,32.27
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,119.3
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,212.1
542062.0,Cwmparc,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,138.5
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.69
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,24.4
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.17
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,104.0
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.49
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,26.9
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.91
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,115.7
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,102.6
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,29.18
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,51.3
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,33.08
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,107.3
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,127.8
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,217.9
542062.0,Cwmparc,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,142.0
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.03
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,26.22
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,109.6
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.85
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,23.55
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.65
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,93.0
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,99.1
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,96.2
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,32.88
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,49.77
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,30.52
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,90.2
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,139.6
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,208.3
542062.0,Cwmparc,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,130.1
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.53
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.04
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.11
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,91.2
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,23.72
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.13
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.09
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,101.4
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,89.5
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.9
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,38.25
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,42.18
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,27.2
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,162.5
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,179.5
542062.0,Cwmparc,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.68
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.8
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.29
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,89.5
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,25.57
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.07
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.27
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,109.6
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.6
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,87.4
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,41.25
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,39.86
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,31.56
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,175.9
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,170.3
542062.0,Cwmparc,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,136.3
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.18
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.63
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.49
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,75.1
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,24.13
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.57
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.97
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,102.8
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,92.8
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,98.3
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,35.31
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,39.21
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,37.46
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,150.5
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,167.3
542062.0,Cwmparc,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,160.6
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.81
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.46
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.77
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.2
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.73
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.59
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.06
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,89.8
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,83.6
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,98.4
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,34.54
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,38.05
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,36.83
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,147.7
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,162.0
542062.0,Cwmparc,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,157.6
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.79
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.38
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.07
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,22.94
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,22.55
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,25.82
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,98.4
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,96.1
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,110.5
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,33.73
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,36.92
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,39.89
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,144.3
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,156.8
542062.0,Cwmparc,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,170.7
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.92
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.99
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.22
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.1
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.58
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.23
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.08
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,96.6
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,74.1
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,91.1
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,32.49
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,32.22
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,35.3
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,139.4
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,137.6
542062.0,Cwmparc,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,151.3
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.6
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.66
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
