Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,22.98
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.26
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.04
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,98.6
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,78.1
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,82.4
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,33.58
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,32.92
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,30.91
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,61.3
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,144.7
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,140.3
542062.0,Cwmparc,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,132.8
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.37
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.74
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.03
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.5
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,26.95
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.73
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.32
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,115.2
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.9
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,38.32
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,31.47
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,33.35
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,163.0
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
542062.0,Cwmparc,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,142.6
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.75
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,25.45
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.29
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,107.3
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.0
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,25.2
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.2
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.34
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,107.3
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,77.9
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,79.0
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,38.95
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,43.65
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,31.63
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,164.9
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,184.4
542062.0,Cwmparc,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,134.8
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,16.56
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,19.3
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.8
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.0
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.32
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.18
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.16
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,87.6
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,90.2
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,36.88
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,35.47
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,35.96
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,156.5
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,150.9
542062.0,Cwmparc,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,152.8
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.61
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.67
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.55
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,64.5
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,81.0
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.23
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.4
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.31
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,25.0
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,31.83
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,33.07
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,26.86
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,61.3
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,136.8
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,143.7
542062.0,Cwmparc,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,117.1
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.29
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.01
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.54
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.19
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.01
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,75.6
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,25.0
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,29.84
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,27.2
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,22.99
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,128.1
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
542062.0,Cwmparc,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,100.4
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.52
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.13
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,81.1
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.86
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.32
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,73.3
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,83.1
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,25.0
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,28.52
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,40.0
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,27.61
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,71.9
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,122.1
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,169.3
542062.0,Cwmparc,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,119.0
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.23
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.21
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.22
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.76
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.89
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,78.9
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,76.0
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,25.0
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,27.44
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,28.97
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,24.58
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,117.9
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
542062.0,Cwmparc,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.33
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.16
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.84
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.41
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,83.0
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.6
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.0
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,25.0
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,28.12
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,26.18
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,21.8
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,121.7
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
542062.0,Cwmparc,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.58
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.29
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.28
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.98
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.3
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,73.8
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,25.0
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,23.08
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,31.86
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,17.28
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,135.6
542062.0,Cwmparc,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,78.1
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.99
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.28
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.98
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.19
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.62
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,74.3
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.4
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,24.97
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,28.47
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,17.13
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,108.9
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,121.9
542062.0,Cwmparc,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.68
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.17
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.14
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.38
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,75.5
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,26.3
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,21.81
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,19.22
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,114.8
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
542062.0,Cwmparc,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.53
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.75
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.76
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.18
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.11
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.2
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,29.29
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,21.0
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,26.86
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,127.7
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,94.2
542062.0,Cwmparc,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,118.3
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.29
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.71
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.58
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.29
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,69.0
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,94.7
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,28.0
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,22.9
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,26.32
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
542062.0,Cwmparc,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,118.9
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.95
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.52
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.8
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.53
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.12
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,21.75
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,20.05
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,23.47
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,94.6
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.67
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,27.5
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.27
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.96
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.04
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.5
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,24.94
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,23.09
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,23.44
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,105.9
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
542062.0,Cwmparc,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.63
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.87
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.99
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.75
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,34.0
