Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.2
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,75.8
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,18.46
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,24.62
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,24.4
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
542062.0,Cwmparc,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.15
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.29
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.65
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.71
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,19.67
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,28.8
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,18.28
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,121.8
542062.0,Cwmparc,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.65
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.57
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.9
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.31
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,79.7
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,23.43
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,27.55
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,17.51
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,64.2
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,117.2
542062.0,Cwmparc,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.22
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.62
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.17
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,78.0
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.4
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,24.12
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,23.29
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,21.48
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,105.6
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,103.8
542062.0,Cwmparc,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,22.26
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.82
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.26
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,94.3
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.7
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,27.05
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,15.17
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,21.54
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
542062.0,Cwmparc,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,93.9
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.8
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.08
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.44
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.8
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.71
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,95.2
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,28.71
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,26.6
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,27.79
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,122.2
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
542062.0,Cwmparc,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,119.2
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.33
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.78
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.51
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,77.9
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.2
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,71.3
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,23.52
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,17.1
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,25.75
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
542062.0,Cwmparc,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.97
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.64
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.84
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.49
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.79
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.18
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,86.9
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,32.46
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,24.43
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,33.02
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,137.4
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,106.6
542062.0,Cwmparc,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,141.1
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.81
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.23
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,23.14
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.67
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.88
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,97.9
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.8
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.3
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,35.96
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,22.77
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,30.11
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,152.2
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,98.8
542062.0,Cwmparc,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,129.6
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.58
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.58
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.65
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.7
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,24.67
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.3
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.09
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,103.8
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.9
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,24.7
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,39.26
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,31.88
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,32.74
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,165.4
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,134.7
542062.0,Cwmparc,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,139.3
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.16
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.72
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.86
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,71.0
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,22.66
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.48
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.9
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,96.0
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,91.2
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.2
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,24.7
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,35.82
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,38.2
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,27.76
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,65.4
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,151.5
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,160.9
542062.0,Cwmparc,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,119.3
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.49
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.45
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,90.5
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.9
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.9
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.75
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.33
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,93.5
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,71.9
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,29.44
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,38.24
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,28.78
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,60.3
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,125.7
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,161.4
542062.0,Cwmparc,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,123.2
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.92
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.85
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.08
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.09
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.29
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.22
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,81.2
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,87.9
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,27.01
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,30.15
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,27.3
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,115.4
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,129.0
542062.0,Cwmparc,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.11
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.35
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.6
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.56
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.85
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,91.3
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,83.7
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,31.71
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,26.91
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,21.83
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,115.7
542062.0,Cwmparc,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.07
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,22.94
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.19
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.88
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,97.0
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,87.1
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,76.6
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,31.02
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,25.18
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,23.02
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,130.9
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,109.9
542062.0,Cwmparc,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,99.2
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,24.67
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.15
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.03
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,104.1
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,93.9
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,33.8
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,26.87
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,23.42
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,143.5
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,117.9
542062.0,Cwmparc,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,102.3
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.21
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.6
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.93
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,23.88
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,23.12
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.93
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,101.5
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,98.4
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,82.3
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
