Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,36.09
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,37.72
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,29.86
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,153.5
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,160.0
542062.0,Cwmparc,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,128.3
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.35
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.33
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,31.32
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.35
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,79.4
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,133.7
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.1
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,25.24
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,43.66
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,26.68
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,95.3
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,114.1
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,185.7
542062.0,Cwmparc,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,115.0
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.82
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.05
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,34.13
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.72
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,145.3
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,85.1
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,23.71
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,44.29
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,33.55
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,89.6
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,191.2
542062.0,Cwmparc,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,144.6
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.43
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.18
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.17
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,25.87
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.3
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,82.6
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,111.2
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,96.1
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,22.6
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,39.3
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,34.48
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,75.2
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,98.3
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,168.1
542062.0,Cwmparc,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,148.3
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.03
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.58
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,22.74
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,28.8
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,24.37
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,96.9
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,122.5
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,104.7
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,27.45
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,39.84
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,33.95
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,63.3
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,118.1
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,170.1
542062.0,Cwmparc,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.82
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.82
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,23.89
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,36.44
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,27.12
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,101.5
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,155.1
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,116.4
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,35.71
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,49.26
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,34.93
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,73.8
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,151.7
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,209.7
542062.0,Cwmparc,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,150.0
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.24
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.15
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.27
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,76.8
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.57
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,38.55
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,36.6
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,74.5
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,83.8
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,163.6
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,156.4
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,28.81
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,51.71
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,53.87
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,102.2
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,123.1
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,220.0
542062.0,Cwmparc,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,230.3
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.48
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.26
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.98
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,27.56
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,24.1
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,82.0
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,119.6
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,105.5
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,29.46
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,39.82
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,29.84
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,63.1
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,126.4
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,171.4
542062.0,Cwmparc,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,131.1
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.25
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.22
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.83
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.3
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,16.22
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,23.19
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,14.55
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,101.4
542062.0,Cwmparc,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.41
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.03
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.98
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.19
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.22
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,82.1
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,17.36
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,31.6
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,16.18
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,74.0
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,138.0
542062.0,Cwmparc,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.98
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.3
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.16
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.76
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,91.0
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.1
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,18.75
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,35.14
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,21.01
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,73.4
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,150.6
542062.0,Cwmparc,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.28
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.8
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.12
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.72
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,23.99
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,79.2
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,80.9
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,103.0
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,20.46
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,34.0
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,26.41
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,146.9
542062.0,Cwmparc,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.19
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.8
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.95
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,26.86
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,93.2
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,89.5
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,115.1
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,26.99
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,37.14
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,31.63
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,115.7
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,158.4
542062.0,Cwmparc,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,136.3
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.43
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.77
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.81
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,25.66
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,89.6
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,95.0
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,111.4
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.46
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.4
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,22.51
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,35.23
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,28.21
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,64.1
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,153.0
542062.0,Cwmparc,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,123.3
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.16
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.39
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,44.9
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.15
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,23.84
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.32
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,91.0
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,103.6
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,96.9
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,22.19
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,35.01
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,21.93
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,96.6
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,154.0
542062.0,Cwmparc,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.61
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-1.11
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.88
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.29
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.24
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,77.2
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.5
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,24.49
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,20.79
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,17.12
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,90.9
542062.0,Cwmparc,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.59
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.54
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.33
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.58
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,79.6
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.2
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.2
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,25.96
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,24.88
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,18.99
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,109.9
542062.0,Cwmparc,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.97
