Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.37
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,25.24
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,30.72
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,107.0
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,132.0
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,23.97
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,40.61
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,35.64
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,68.8
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,104.8
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,172.1
542062.0,Cwmparc,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,153.8
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.46
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,75.6
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.5
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,23.75
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.24
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,100.9
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,91.2
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,16.22
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,41.22
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,24.51
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,91.8
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,175.1
542062.0,Cwmparc,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.81
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.68
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.94
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.3
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,95.6
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,77.3
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,96.1
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,24.7
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,22.45
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,29.75
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,24.61
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,100.9
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,128.5
542062.0,Cwmparc,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.43
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.97
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,24.73
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.33
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.98
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,105.5
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,24.7
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,24.3
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,24.3
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,17.17
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,104.9
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
542062.0,Cwmparc,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.58
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.15
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.37
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,20.05
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,18.74
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,15.74
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
542062.0,Cwmparc,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.16
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.16
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.25
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,15.99
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,20.41
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,16.17
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
542062.0,Cwmparc,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.6
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.47
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.82
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.54
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,13.64
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,27.42
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,15.78
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,65.4
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,118.9
542062.0,Cwmparc,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.69
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,20.05
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.21
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.79
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,88.7
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,22.41
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,18.91
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,17.61
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
542062.0,Cwmparc,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.7
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.51
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.22
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,19.15
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,20.69
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,17.28
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,92.0
542062.0,Cwmparc,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.68
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.16
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.81
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,25.0
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,18.07
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,25.71
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,16.2
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,79.6
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,110.2
542062.0,Cwmparc,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.96
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.23
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.9
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.71
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,76.2
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,25.0
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,17.19
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,23.56
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,17.1
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
542062.0,Cwmparc,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,74.9
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.95
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.2
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,25.0
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,12.35
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,20.32
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,17.55
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
542062.0,Cwmparc,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.27
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.84
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.18
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,13.64
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,17.88
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,16.33
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,79.7
542062.0,Cwmparc,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,73.4
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.15
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.74
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,12.44
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,14.63
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,19.47
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.09
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.62
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,10.63
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,15.25
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,14.77
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.71
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.27
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,10.86
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,18.04
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,14.89
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.66
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.97
