Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,11.76
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,16.68
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,12.08
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.13
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.38
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,24.7
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,12.21
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,23.51
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,12.83
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,61.1
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,100.2
542062.0,Cwmparc,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.09
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.64
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,13.33
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,19.73
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,13.38
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,85.3
542062.0,Cwmparc,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.14
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.11
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,9.93
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,13.09
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,12.23
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.44
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.74
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,10.05
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,15.44
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,11.09
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.7
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.42
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.51
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.41
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.32
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,11.16
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,17.84
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,12.08
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
542062.0,Cwmparc,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.23
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.28
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,24.7
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,11.5
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,15.51
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,11.6
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,67.9
542062.0,Cwmparc,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.57
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.02
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,24.7
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,10.89
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,16.25
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,10.49
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
542062.0,Cwmparc,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.68
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.13
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.89
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,24.7
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,11.78
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,12.99
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,10.87
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.8
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,10.73
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,12.99
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,11.3
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,9.71
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,13.4
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,12.17
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,9.41
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,12.62
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,11.06
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,17.3
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.48
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.97
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,9.81
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,13.68
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,13.0
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.9
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,10.65
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,12.67
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,10.5
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,10.44
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,13.0
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,10.48
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,10.66
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,13.71
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,10.56
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
542062.0,Cwmparc,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
