Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,10.7
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,12.97
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,10.44
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.62
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.1
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.09
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,10.8
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,19.01
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,10.34
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
542062.0,Cwmparc,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.75
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,10.72
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,13.57
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,10.76
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.6
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.87
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,11.63
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,13.96
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,10.79
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.68
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.61
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,10.65
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,12.97
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,10.5
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
542062.0,Cwmparc,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.28
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,25.0
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,11.59
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,12.36
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,10.82
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.95
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,25.0
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,11.91
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,13.0
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,11.23
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
542062.0,Cwmparc,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.39
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,25.0
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,13.79
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,13.24
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,11.28
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.32
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.65
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,25.0
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,13.44
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,13.09
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,11.7
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.6
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,25.0
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,12.82
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,14.16
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,14.42
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,64.1
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.05
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.88
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,13.66
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,14.21
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,12.37
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.09
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.85
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,23.3
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,13.51
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,12.98
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.04
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.23
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,14.44
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,13.13
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,11.65
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.81
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.85
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,13.99
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,12.83
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,12.1
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.6
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.23
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,13.92
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,13.38
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,12.49
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.92
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.57
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,14.42
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,13.05
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,12.0
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.72
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.61
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,15.29
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,13.04
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,11.79
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
