Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.19
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,15.54
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,16.61
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,12.2
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,42.3
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.37
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.63
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,14.86
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,16.49
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,12.86
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.89
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.26
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.1
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,14.62
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,17.26
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,13.4
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,15.5
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.18
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.12
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.65
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,13.17
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,15.17
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,13.51
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
542062.0,Cwmparc,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.61
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.85
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.49
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,12.97
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,14.46
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,14.34
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.13
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.75
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.46
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,14.65
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,17.07
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,18.49
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,81.1
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.95
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.2
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.5
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,14.4
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,19.46
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,15.49
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,82.6
542062.0,Cwmparc,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.04
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.92
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.74
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,13.62
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,17.55
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,14.14
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
542062.0,Cwmparc,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.13
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.22
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.43
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,12.73
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,18.08
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,15.21
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
542062.0,Cwmparc,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.33
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,23.3
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.08
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.75
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.36
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,27.5
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,13.13
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,18.08
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,17.7
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,77.9
542062.0,Cwmparc,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.79
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.01
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.49
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,26.5
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,12.79
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,18.25
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,16.9
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.44
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.32
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.26
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,13.62
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,18.32
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,16.95
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
542062.0,Cwmparc,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.77
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.05
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.89
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,13.85
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,18.39
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,17.94
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
542062.0,Cwmparc,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,78.9
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.22
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.04
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,13.74
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,19.64
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,17.01
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
542062.0,Cwmparc,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.89
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.08
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.16
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.66
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,14.04
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,22.05
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,17.0
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,94.2
542062.0,Cwmparc,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.07
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,28.3
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.59
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.74
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,15.85
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,22.81
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,18.89
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,96.9
542062.0,Cwmparc,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,82.9
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.18
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.49
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.59
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.54
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
