Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.7
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,18.08
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,23.77
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,21.17
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,79.9
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,101.4
542062.0,Cwmparc,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.9
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.84
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.01
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.96
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.42
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.9
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,18.84
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,20.8
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,22.23
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,89.7
542062.0,Cwmparc,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.28
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.13
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.96
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.56
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.94
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,17.25
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,24.7
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,21.99
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,105.0
542062.0,Cwmparc,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,95.5
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.89
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.07
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.82
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.99
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,18.29
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,25.71
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,24.55
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,56.9
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
542062.0,Cwmparc,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.74
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.9
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.9
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.66
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.33
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.7
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.7
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,22.02
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,30.07
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,23.6
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,59.8
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
542062.0,Cwmparc,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.46
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.99
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.32
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.47
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.03
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.2
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.5
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,24.45
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,27.93
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,23.03
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,106.2
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,119.3
542062.0,Cwmparc,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.02
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.36
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.81
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.75
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,86.4
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,79.5
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,29.38
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,27.91
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,26.49
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,125.0
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,118.2
542062.0,Cwmparc,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,113.7
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.7
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.92
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.6
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.38
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.66
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.39
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,91.0
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,75.5
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,30.09
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,27.59
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,27.98
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,128.4
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,117.2
542062.0,Cwmparc,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,120.6
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.36
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.95
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.5
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.67
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.91
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.24
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,92.9
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,29.03
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,25.86
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,27.74
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,125.1
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
542062.0,Cwmparc,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,119.4
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.72
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,21.92
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.46
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.47
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,93.8
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.4
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,27.14
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,28.18
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,26.41
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,117.5
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
542062.0,Cwmparc,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.15
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,44.7
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.9
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.21
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.45
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.72
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,91.4
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,76.6
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,27.28
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,31.6
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,24.87
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,65.4
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,118.9
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,135.8
542062.0,Cwmparc,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,108.1
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.75
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.28
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.83
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.34
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,83.0
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,87.4
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,25.9
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,28.57
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,27.56
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,61.9
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,112.4
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,122.9
542062.0,Cwmparc,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,119.0
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.18
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,87.8
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,22.13
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.07
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.38
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,95.6
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,92.4
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,28.1
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,35.24
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,31.08
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,122.1
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,151.2
542062.0,Cwmparc,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,134.7
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.93
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.57
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.96
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.97
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,97.2
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,90.3
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,28.16
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,27.89
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,29.17
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,122.2
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,119.7
542062.0,Cwmparc,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,126.3
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.95
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.36
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.27
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.06
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.3
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,83.1
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,96.1
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,28.21
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,28.41
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,29.74
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,122.1
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,121.9
542062.0,Cwmparc,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,128.8
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.49
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.44
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.42
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.62
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.96
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.35
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,72.5
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,92.0
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,27.11
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,28.39
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,30.77
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,117.4
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
542062.0,Cwmparc,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,132.7
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.78
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.24
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.35
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.39
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,75.0
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.9
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,79.3
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
