Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,27.33
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,30.13
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,25.89
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,117.8
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
542062.0,Cwmparc,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,112.1
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.72
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,24.68
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.33
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,66.1
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,106.4
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.78
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.59
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.19
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,73.4
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.4
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,26.51
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,44.26
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,28.53
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,87.7
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,115.4
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,189.6
542062.0,Cwmparc,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.9
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.15
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,89.5
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.47
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.07
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.78
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,76.1
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,91.1
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,82.1
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.61
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,24.3
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,41.97
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,29.93
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,82.5
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,180.0
542062.0,Cwmparc,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,129.8
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.5
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.81
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.08
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,25.31
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.28
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,79.2
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,108.0
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,96.3
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,24.97
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,38.8
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,33.09
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,77.6
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,109.6
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,167.2
542062.0,Cwmparc,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,142.7
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.82
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.64
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.96
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.1
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.99
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,91.0
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,98.9
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,25.78
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,32.04
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,32.63
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,112.7
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,137.7
542062.0,Cwmparc,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,140.5
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.62
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.33
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.95
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.02
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,24.87
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,26.33
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,49.7
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,107.1
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,113.1
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.22
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,28.64
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,36.2
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,38.28
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,155.5
542062.0,Cwmparc,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,164.7
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.3
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.33
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.61
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.2
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,24.47
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.84
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.57
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,107.4
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,90.8
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,89.6
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.58
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.17
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.5
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,33.77
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,37.16
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,33.19
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,146.5
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,159.9
542062.0,Cwmparc,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,143.4
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.45
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.17
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.01
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.9
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.79
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.59
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,95.3
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.7
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.01
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.01
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.25
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,29.36
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,29.96
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,28.59
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,128.2
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,129.6
542062.0,Cwmparc,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,124.3
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.14
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.25
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,26.46
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.31
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.93
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,114.1
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.19
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.41
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,30.26
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,29.44
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,27.18
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,131.3
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,127.4
542062.0,Cwmparc,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,118.2
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.86
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,25.97
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.86
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.05
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,112.1
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,85.8
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.0
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.05
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.31
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,30.08
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,28.37
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,31.92
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,130.7
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,122.4
542062.0,Cwmparc,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,138.9
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.43
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.99
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.4
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,28.25
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.01
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.73
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,122.2
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,90.0
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.07
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.88
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.2
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,33.05
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,29.44
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,37.72
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,143.2
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,127.3
542062.0,Cwmparc,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,163.2
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.46
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.59
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,68.1
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,23.18
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.06
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.95
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,100.0
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,95.3
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.8
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.44
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.02
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,29.1
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,28.52
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,37.54
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,126.4
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,123.5
542062.0,Cwmparc,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,162.3
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.46
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.1
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.63
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.81
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.38
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,85.6
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,83.0
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,92.8
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.59
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.89
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.44
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,26.27
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,29.1
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,35.01
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,114.0
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,125.8
542062.0,Cwmparc,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,151.9
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.74
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.28
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.04
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,83.4
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,83.0
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.55
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.04
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.55
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,24.42
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,28.09
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,30.04
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,121.5
542062.0,Cwmparc,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.28
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.31
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.23
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.38
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.45
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,83.5
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,84.1
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,97.8
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.04
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,25.96
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,31.66
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,31.75
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,112.9
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,136.5
542062.0,Cwmparc,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,137.7
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.41
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.04
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.23
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.77
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,23.49
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,94.9
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,90.2
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,100.7
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,28.09
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,34.18
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,35.53
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,124.5
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,149.8
542062.0,Cwmparc,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,152.7
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.43
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.35
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.05
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,81.9
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,23.78
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.32
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.05
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,103.2
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,88.7
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,91.0
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,32.22
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,37.67
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,33.1
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,76.7
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,139.5
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,168.3
542062.0,Cwmparc,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,143.1
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
