Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.92
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.47
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,67.7
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.2
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.39
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.97
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,86.8
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,79.7
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,90.1
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,25.0
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,28.12
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,27.25
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,36.44
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,122.7
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
542062.0,Cwmparc,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,157.1
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.05
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.31
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.63
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,25.94
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.39
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,25.96
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,112.1
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,80.1
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,112.0
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,35.99
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,28.7
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,35.6
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,154.7
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,124.6
542062.0,Cwmparc,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,153.8
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.73
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.72
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.64
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,28.47
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,98.0
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,80.3
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,122.5
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,30.77
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,28.37
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,35.71
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,132.2
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,122.1
542062.0,Cwmparc,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,153.9
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.87
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.63
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.61
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.97
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,30.6
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,97.0
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,81.5
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,131.4
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,28.48
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,30.6
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,38.37
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,126.3
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,131.0
542062.0,Cwmparc,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,164.5
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.68
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.71
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.04
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.07
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,93.0
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,29.84
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,31.72
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,27.43
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,127.7
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,135.9
542062.0,Cwmparc,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,118.2
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.33
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.86
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,74.0
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.01
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.27
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.63
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,90.2
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,23.89
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,38.6
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,25.49
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,73.5
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,104.2
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,163.5
542062.0,Cwmparc,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,110.1
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.98
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.8
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,23.76
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.39
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.9
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,101.5
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,19.9
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,33.74
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,22.16
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,145.0
542062.0,Cwmparc,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.88
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.65
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.12
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.78
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,90.9
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.8
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,17.49
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,28.0
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,21.35
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,77.7
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,120.4
542062.0,Cwmparc,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.95
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.18
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.03
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,24.7
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,15.93
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,19.33
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,21.96
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
542062.0,Cwmparc,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.21
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.45
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.5
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,78.3
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,79.0
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,24.7
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,18.75
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,15.51
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,21.85
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,82.7
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
542062.0,Cwmparc,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.75
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.73
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.73
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.14
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,84.5
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.3
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,25.17
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,23.48
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,15.82
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,100.8
542062.0,Cwmparc,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.95
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.52
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.13
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.43
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,63.3
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,17.07
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,21.08
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,19.39
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
542062.0,Cwmparc,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.0
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,87.6
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.14
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.2
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.05
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,13.73
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,32.19
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,15.04
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,87.1
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,137.8
542062.0,Cwmparc,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,66.7
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.13
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.75
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.93
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.84
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,14.32
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,20.57
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,10.98
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
542062.0,Cwmparc,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.31
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.6
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,15.27
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,16.58
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,13.82
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,68.4
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.13
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.57
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.98
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.53
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,16.53
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,19.12
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,20.58
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
542062.0,Cwmparc,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.81
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.8
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.77
