Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.17
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.01
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,11.96
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,17.97
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,22.81
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
542062.0,Cwmparc,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,98.8
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.61
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.14
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.43
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.3
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,14.03
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,21.11
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,18.96
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,91.7
542062.0,Cwmparc,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.16
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.94
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.51
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.22
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.9
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,104.4
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,23.35
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,19.15
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,17.07
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,84.1
542062.0,Cwmparc,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,75.8
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.25
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.19
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.11
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,92.2
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,20.95
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,19.85
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,14.41
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,86.1
542062.0,Cwmparc,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.16
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.16
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.86
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.09
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.32
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,15.7
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,18.24
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,12.81
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
542062.0,Cwmparc,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.9
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.47
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.93
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.7
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,13.58
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,20.39
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,12.54
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,88.9
542062.0,Cwmparc,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.41
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.38
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,13.34
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,20.69
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,13.96
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,59.8
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
542062.0,Cwmparc,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.99
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.6
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.19
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.28
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,15.98
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,23.17
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,12.42
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
542062.0,Cwmparc,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.18
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.56
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,16.61
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,25.4
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,17.03
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
542062.0,Cwmparc,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.8
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.44
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.96
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.2
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,17.6
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,18.4
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,16.83
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
542062.0,Cwmparc,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,74.4
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.97
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.29
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,15.17
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,20.23
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,15.08
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
542062.0,Cwmparc,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.53
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.76
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,69.0
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,16.21
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,21.86
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,15.09
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,95.3
542062.0,Cwmparc,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.48
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.07
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.53
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.03
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.63
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,16.41
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,21.51
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,13.71
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,94.8
542062.0,Cwmparc,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.4
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.03
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.96
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,19.84
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,21.15
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,8.16
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,88.4
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
542062.0,Cwmparc,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.44
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.1
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.18
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.9
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,74.7
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,22.18
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,31.34
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,11.98
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,81.2
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,134.3
542062.0,Cwmparc,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.4
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.02
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.55
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.78
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.8
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,84.9
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,24.4
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,21.53
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,29.95
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,21.72
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,61.9
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,129.2
542062.0,Cwmparc,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.41
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.71
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.72
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,49.7
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,93.8
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,24.4
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
