Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,18.33
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,27.24
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,18.82
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,61.1
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
542062.0,Cwmparc,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.15
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,23.62
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.07
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,63.4
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,101.2
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,24.4
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,13.83
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,28.89
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,13.8
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
542062.0,Cwmparc,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,64.1
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.92
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.99
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,26.18
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.03
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,76.2
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,111.9
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,24.4
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,10.97
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,33.1
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,18.95
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,94.3
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,143.1
542062.0,Cwmparc,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.48
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.6
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.37
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.11
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,75.8
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,24.4
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,14.21
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,29.97
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,14.54
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,82.3
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,130.8
542062.0,Cwmparc,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.26
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.84
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.45
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,89.8
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,24.4
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.46
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,16.68
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,26.42
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,14.34
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,116.2
542062.0,Cwmparc,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.02
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.23
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,33.7
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,92.5
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.4
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,144.0
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,24.4
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.23
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,20.33
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,43.71
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,13.69
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,121.5
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,187.0
542062.0,Cwmparc,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.51
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,25.28
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.81
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,112.3
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,24.4
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,15.64
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,32.91
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,11.17
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,95.2
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,145.7
542062.0,Cwmparc,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.47
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.16
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.8
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,24.4
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,17.96
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,26.35
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,10.42
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,114.2
542062.0,Cwmparc,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.37
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.25
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.27
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.27
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,79.6
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,24.4
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,18.23
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,25.64
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,9.25
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,72.8
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,79.7
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,111.2
542062.0,Cwmparc,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-2.34
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.89
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.11
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.3
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,24.4
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,17.42
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,15.96
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,8.16
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,76.3
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.71
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-2.52
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.19
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.7
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.65
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.4
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,11.48
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,19.7
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,8.12
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
542062.0,Cwmparc,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.22
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.44
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.64
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.84
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.39
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,79.5
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.4
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,11.42
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,19.62
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,8.95
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
542062.0,Cwmparc,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.71
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.8
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.24
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,11.09
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,16.91
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,8.84
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
542062.0,Cwmparc,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.54
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.19
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,13.17
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,20.8
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,16.39
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,90.1
542062.0,Cwmparc,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.2
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.18
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.29
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,24.28
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.52
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,64.1
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,103.7
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,12.09
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,34.46
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,14.38
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,102.7
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,149.7
542062.0,Cwmparc,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.13
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.52
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.26
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.5
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.74
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.0
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,9.63
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,25.26
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,11.52
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,109.8
542062.0,Cwmparc,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.51
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.41
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.11
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,14.1
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,22.87
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,12.61
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,59.8
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
542062.0,Cwmparc,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
