Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.08
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.71
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.77
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.35
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,88.5
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,18.79
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,31.06
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,14.8
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,133.1
542062.0,Cwmparc,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.04
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.25
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,78.0
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,19.59
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,24.97
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,11.87
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,107.1
542062.0,Cwmparc,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.59
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.11
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.94
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.05
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,80.9
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,18.56
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,28.53
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,13.91
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,74.1
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
542062.0,Cwmparc,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.16
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.16
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.54
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,14.72
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,24.08
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,14.21
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
542062.0,Cwmparc,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.04
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.65
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.21
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.95
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,93.9
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,24.7
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,22.11
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,27.25
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,13.27
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,68.1
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,116.1
542062.0,Cwmparc,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.82
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.76
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.51
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,68.2
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,75.6
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,18.04
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,24.2
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,9.25
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,103.9
542062.0,Cwmparc,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.6
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.88
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.87
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,92.2
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,16.27
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,26.98
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,10.5
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
542062.0,Cwmparc,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.1
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,27.5
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.3
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.08
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.52
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,89.9
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,78.3
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,27.59
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,29.17
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,18.48
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,61.1
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,123.7
542062.0,Cwmparc,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,80.1
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.87
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.58
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.89
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,78.5
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,20.45
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,28.83
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,14.28
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,89.8
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,125.3
542062.0,Cwmparc,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.56
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.27
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.73
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.08
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,18.29
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,22.35
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,12.04
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,80.6
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,95.6
542062.0,Cwmparc,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.61
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.05
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.83
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,16.31
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,21.43
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,14.32
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,73.7
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,94.9
542062.0,Cwmparc,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,66.1
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.32
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.54
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,24.7
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,15.64
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,22.41
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,10.7
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
542062.0,Cwmparc,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.69
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.27
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,24.7
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,19.21
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,17.9
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,13.5
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.75
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,24.14
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.39
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,105.4
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,15.7
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,29.91
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,12.82
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,83.6
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,128.9
542062.0,Cwmparc,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.62
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.66
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,12.54
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,15.78
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,13.07
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.06
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.21
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,12.23
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,15.27
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,15.14
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
542062.0,Cwmparc,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
