Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.08
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.57
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,12.29
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,14.78
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,16.21
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.12
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,12.24
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,15.9
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,13.99
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
542062.0,Cwmparc,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.07
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.16
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,24.5
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,14.17
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,18.85
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,11.99
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
542062.0,Cwmparc,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.26
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.93
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.31
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,14.52
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,19.57
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,10.77
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
542062.0,Cwmparc,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.72
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.68
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.72
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,11.39
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,22.43
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,11.64
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
542062.0,Cwmparc,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.71
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.61
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.61
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,24.6
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,12.41
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,23.32
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,12.79
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,100.1
542062.0,Cwmparc,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.07
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.07
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.92
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,24.7
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,11.52
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,16.71
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,12.93
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.44
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.4
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,10.98
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,13.93
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,13.04
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.21
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.92
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,13.66
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,14.33
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,10.92
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.03
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,24.8
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,11.38
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,12.45
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,13.1
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.11
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,10.97
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,12.01
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,12.43
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,10.88
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,12.97
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,11.46
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.77
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,10.02
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,19.94
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,10.88
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.85
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.56
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.85
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,24.9
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,9.58
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,18.53
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,10.08
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.7
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,25.0
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,9.49
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,18.4
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,10.77
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,78.3
542062.0,Cwmparc,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.26
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,25.0
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,9.94
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,18.13
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,10.05
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
542062.0,Cwmparc,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.83
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.51
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,25.0
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
