Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,9.82
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,18.52
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,9.73
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.79
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,10.05
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,18.33
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,9.74
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,77.7
542062.0,Cwmparc,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.29
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,10.17
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,18.9
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,9.69
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.17
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,39.9
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,9.86
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,18.57
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,10.31
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.87
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,9.78
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,18.69
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,10.38
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
542062.0,Cwmparc,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.86
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.96
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.9
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,9.68
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,19.39
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,10.41
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,82.1
542062.0,Cwmparc,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.12
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,9.97
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,19.56
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,11.82
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.01
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.8
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,10.6
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,19.55
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,12.04
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,46.5
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
542062.0,Cwmparc,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.23
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.2
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.39
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.2
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,9.7
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,22.89
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,10.54
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
542062.0,Cwmparc,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.48
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.52
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.57
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,46.5
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,73.7
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,10.43
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,26.05
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,11.38
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,69.0
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
542062.0,Cwmparc,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.19
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,10.7
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,21.14
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,11.23
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
542062.0,Cwmparc,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.11
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.93
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,10.81
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,20.44
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,11.9
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,49.7
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
542062.0,Cwmparc,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.01
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.59
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,10.86
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,20.49
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,12.0
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
542062.0,Cwmparc,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.14
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.61
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.1
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,11.65
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,20.28
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,12.69
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
542062.0,Cwmparc,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.04
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.7
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,11.19
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,20.99
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,12.03
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
542062.0,Cwmparc,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.9
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.93
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,11.04
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,19.93
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,11.92
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,84.1
542062.0,Cwmparc,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.35
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.2
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,11.9
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,20.94
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,11.9
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
542062.0,Cwmparc,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
