Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.32
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.99
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,19.57
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,30.16
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,22.64
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,128.1
542062.0,Cwmparc,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.04
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.09
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.58
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.12
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.32
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,21.62
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,27.2
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,22.88
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,114.7
542062.0,Cwmparc,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,97.9
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.99
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.84
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.61
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.25
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,68.7
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,22.22
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,26.6
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,19.92
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,96.7
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,113.6
542062.0,Cwmparc,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.56
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.37
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.22
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.36
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.51
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,23.78
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,27.72
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,22.2
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,102.4
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,117.8
542062.0,Cwmparc,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,96.4
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.87
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.13
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.54
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.73
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,22.01
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,29.41
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,22.65
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,95.7
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,124.7
542062.0,Cwmparc,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.19
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.23
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.82
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.78
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.31
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,21.32
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,30.96
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,24.54
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,93.8
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,131.6
542062.0,Cwmparc,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.57
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.47
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.24
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.26
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.05
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.22
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,79.0
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,24.83
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,28.52
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,27.46
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,59.8
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,108.4
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,121.8
542062.0,Cwmparc,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.89
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.57
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.77
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.01
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.67
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,93.1
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,85.0
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,27.43
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,28.91
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,32.24
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,118.4
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
542062.0,Cwmparc,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.52
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.48
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.87
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.69
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.04
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,41.7
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,90.5
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,80.3
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,94.3
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,26.47
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,32.21
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,31.52
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,115.8
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,137.8
542062.0,Cwmparc,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,135.0
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.02
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.87
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.98
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.33
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,94.2
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,86.1
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,92.1
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,27.29
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,31.0
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,30.3
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,118.7
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,133.4
542062.0,Cwmparc,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,130.7
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.48
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.53
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.59
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.25
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.52
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,76.9
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,86.6
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,92.2
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,23.12
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,32.74
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,32.05
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,140.6
542062.0,Cwmparc,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.75
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.66
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.54
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.93
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,24.24
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,76.2
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,104.2
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,23.72
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,26.68
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,34.89
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,69.9
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,104.1
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
542062.0,Cwmparc,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,150.2
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.25
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.67
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,82.9
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.58
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.39
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.94
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,81.2
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,93.0
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,103.3
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.93
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.49
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,27.55
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,39.64
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,35.61
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,82.2
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,120.4
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,173.9
542062.0,Cwmparc,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,153.7
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.92
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.4
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.92
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.5
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.16
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,26.77
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,26.03
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,91.0
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,113.3
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,111.1
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,31.09
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,44.17
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,37.95
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,75.6
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,133.7
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,187.2
542062.0,Cwmparc,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,162.1
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.45
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.5
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.51
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,91.4
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.12
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,27.66
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.39
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,95.9
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,118.9
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,96.4
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,34.57
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,49.16
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,32.91
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,89.7
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,149.1
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,209.2
542062.0,Cwmparc,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,141.8
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.83
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.11
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.23
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,25.97
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.31
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.69
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,111.2
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.6
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,37.8
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,29.42
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,28.91
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,161.9
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,126.4
542062.0,Cwmparc,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.75
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.55
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.4
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.03
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.06
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.33
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,94.7
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.8
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.4
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
