Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,31.78
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,33.61
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,26.73
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,136.8
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,144.0
542062.0,Cwmparc,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,116.2
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.16
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.54
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,23.1
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,24.59
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.11
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,99.3
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,105.4
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,87.4
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,33.26
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,37.13
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,28.04
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,69.8
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,142.8
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,158.6
542062.0,Cwmparc,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,121.8
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.26
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.88
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,27.1
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,28.99
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.94
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,116.8
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,124.1
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,86.5
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,36.36
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,43.87
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,29.37
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,79.1
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,156.1
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,187.2
542062.0,Cwmparc,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,127.1
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.33
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.26
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.5
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,29.41
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,23.69
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.21
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,125.7
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,101.9
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,95.8
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,39.74
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,39.95
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,32.71
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,169.9
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,170.7
542062.0,Cwmparc,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,141.1
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.17
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.07
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.4
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,81.5
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,87.9
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,29.09
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,28.97
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.88
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,125.1
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,124.2
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,90.4
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,40.26
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,48.04
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,41.27
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,173.1
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,205.1
542062.0,Cwmparc,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,177.6
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.29
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.68
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.38
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.53
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,26.92
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.24
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,93.8
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,114.8
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,83.2
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,30.82
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,43.6
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,31.63
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,84.9
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,134.1
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,185.8
542062.0,Cwmparc,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,136.5
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.27
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.16
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.34
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.2
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.58
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.75
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.26
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,94.4
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,98.3
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.0
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.86
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.24
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,34.85
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,39.91
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,33.6
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,151.1
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,171.4
542062.0,Cwmparc,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,144.9
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,17.71
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.88
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.33
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,75.5
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,85.4
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,20.69
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.5
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.8
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,91.5
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,79.7
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,81.7
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.75
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.12
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.38
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,38.41
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,38.39
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,32.13
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,165.7
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,164.4
542062.0,Cwmparc,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,138.7
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.11
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.69
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.06
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.82
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.16
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.63
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,98.9
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,73.7
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.4
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.24
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.65
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,34.94
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,33.85
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,30.69
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,152.1
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,144.7
542062.0,Cwmparc,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.44
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.51
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.56
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.93
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,22.73
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.48
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,95.8
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,97.5
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.7
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.6
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.96
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,29.36
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,39.24
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,31.04
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,75.7
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,167.6
542062.0,Cwmparc,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,135.9
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.12
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.43
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.37
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,66.7
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,75.2
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.2
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,22.54
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.76
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,88.4
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,97.1
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.71
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,28.32
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,37.97
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,37.13
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,124.3
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,162.9
542062.0,Cwmparc,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,161.0
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.06
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.72
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.58
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.64
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.95
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.59
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,94.5
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.7
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.07
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,31.71
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,31.67
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,33.17
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,138.3
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,136.5
542062.0,Cwmparc,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,142.9
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.01
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.56
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.93
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,76.6
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.17
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.01
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.52
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,77.4
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.0
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,31.17
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,35.58
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,30.45
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,135.7
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,152.3
542062.0,Cwmparc,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,131.7
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.23
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,26.18
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.08
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,64.2
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,113.6
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.77
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.9
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.37
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,74.7
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,93.7
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.3
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,26.0
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,48.08
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,28.45
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,100.8
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,113.8
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,205.3
542062.0,Cwmparc,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,123.0
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,20.93
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.64
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,89.7
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.5
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.74
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.16
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,80.3
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,97.5
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,87.2
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,27.19
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,43.67
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,30.8
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,80.9
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,117.9
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,186.2
542062.0,Cwmparc,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.88
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.74
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.4
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.61
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.8
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.93
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,76.0
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.4
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,94.3
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,27.49
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,36.54
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,30.59
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,64.1
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,118.7
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,156.3
542062.0,Cwmparc,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,131.4
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.88
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,22.74
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,96.7
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,23.03
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.1
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.18
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,99.2
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.2
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,31.92
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,38.84
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,27.18
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,68.2
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,137.4
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,165.3
