Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,117.9
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.49
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.05
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.5
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.65
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.48
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.09
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,90.3
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.3
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,28.43
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,33.97
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,30.14
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,123.8
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,144.9
542062.0,Cwmparc,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,129.7
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.13
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.13
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.13
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,87.2
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.02
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.79
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.14
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,87.5
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,28.15
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,36.92
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,35.27
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,121.4
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,157.2
542062.0,Cwmparc,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,150.7
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.78
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.57
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,85.0
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.93
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.88
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.91
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,80.2
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,84.2
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,25.92
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,38.65
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,33.48
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,67.4
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,110.6
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,162.6
542062.0,Cwmparc,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,141.3
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.71
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.97
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.96
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.3
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.81
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.29
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.65
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,87.9
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,29.52
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,37.26
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,27.6
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,63.1
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,156.1
542062.0,Cwmparc,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.7
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.89
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.24
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.17
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.68
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,77.2
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,23.69
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,31.16
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,27.57
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,101.8
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,131.1
542062.0,Cwmparc,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.52
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.37
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.98
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.24
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.58
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,80.8
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.0
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,86.8
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,25.78
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,33.76
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,31.95
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,109.8
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,141.9
542062.0,Cwmparc,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,134.7
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.99
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.14
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.02
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.99
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.44
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,91.0
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,29.3
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,31.98
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,33.59
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,124.0
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,135.7
542062.0,Cwmparc,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,141.7
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.23
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.41
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.76
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.54
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.99
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,91.9
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,74.9
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,27.34
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,31.77
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,27.4
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,117.0
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,135.3
542062.0,Cwmparc,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.18
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.13
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,84.7
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,22.81
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.02
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.14
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,96.1
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,68.5
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,27.72
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,36.2
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,31.26
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,118.0
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,152.4
542062.0,Cwmparc,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,133.0
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.35
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.74
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,78.9
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.21
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.48
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.54
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,93.8
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.2
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,91.9
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,29.04
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,33.83
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,35.28
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,124.2
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,144.1
542062.0,Cwmparc,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,149.9
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.37
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,24.34
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.06
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.43
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,103.2
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,82.3
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,26.82
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,22.43
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,27.82
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,114.6
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
542062.0,Cwmparc,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,118.3
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.53
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.02
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.26
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.56
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.69
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.8
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,19.04
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,26.09
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,25.71
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,111.3
542062.0,Cwmparc,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,109.7
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.21
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.07
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.86
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,73.3
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,19.97
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,25.02
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,19.72
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,86.6
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
542062.0,Cwmparc,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,85.1
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.81
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.08
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.25
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.27
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,73.5
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,19.81
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,24.06
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,20.4
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
542062.0,Cwmparc,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.2
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.62
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.29
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.33
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,84.4
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,77.7
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.9
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,23.7
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,31.49
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,23.05
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,102.1
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,133.6
542062.0,Cwmparc,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,98.6
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.85
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.79
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.87
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.2
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,88.7
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,76.2
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,25.0
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,28.72
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,20.24
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,107.5
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,124.1
542062.0,Cwmparc,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.46
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
