Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.17
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.83
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.09
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,82.9
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.1
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,21.75
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,23.29
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,20.76
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,95.6
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,99.6
542062.0,Cwmparc,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.27
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.36
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.24
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,19.96
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,24.0
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,19.5
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,102.6
542062.0,Cwmparc,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.06
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.85
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.4
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.97
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,16.14
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,24.46
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,22.76
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
542062.0,Cwmparc,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,97.9
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.57
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.46
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.62
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.66
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.81
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,15.84
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,29.23
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,26.27
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,69.8
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,124.6
542062.0,Cwmparc,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,111.8
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.34
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.3
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.17
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.22
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,77.2
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,86.0
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,14.74
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,31.51
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,24.57
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,133.6
542062.0,Cwmparc,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,105.1
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.22
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.8
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.25
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.75
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.19
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.8
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,16.62
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,31.97
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,19.92
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,135.6
542062.0,Cwmparc,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,86.8
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.22
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.39
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.3
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,19.7
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,24.12
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,18.81
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,87.9
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,104.3
542062.0,Cwmparc,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.45
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.69
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.47
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.97
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,97.4
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,25.48
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,24.92
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,19.49
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
542062.0,Cwmparc,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.29
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,27.27
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.14
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,116.6
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,19.07
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,34.65
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,15.78
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,83.7
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,148.9
542062.0,Cwmparc,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.7
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,28.2
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.17
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,75.4
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,119.2
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,21.11
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,33.85
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,12.95
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
542062.0,Cwmparc,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.18
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,26.34
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,77.9
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,112.9
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,20.65
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,33.56
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,11.75
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,94.8
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,144.1
542062.0,Cwmparc,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.29
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.26
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.51
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.07
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,75.6
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,20.7
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,23.8
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,14.75
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,102.7
542062.0,Cwmparc,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.07
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.26
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.55
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,76.2
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,12.18
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,20.23
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,10.67
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
542062.0,Cwmparc,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.58
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.51
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.5
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.11
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,92.4
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,17.96
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,34.08
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,14.17
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,90.2
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,81.1
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,146.4
542062.0,Cwmparc,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.24
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.59
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.9
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.78
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,27.17
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.5
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,116.4
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.9
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,18.03
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,43.76
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,18.35
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,117.1
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,185.6
542062.0,Cwmparc,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,80.7
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.31
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.41
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.83
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,27.27
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.31
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,75.7
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,116.0
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,26.14
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,46.69
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,17.48
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,124.6
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,197.8
542062.0,Cwmparc,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,77.3
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.37
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.55
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.3
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.68
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.76
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.95
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,97.6
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
