Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,20.05
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,36.3
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,16.24
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,93.8
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,88.1
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,155.0
542062.0,Cwmparc,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.34
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.23
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,24.02
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.87
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,102.7
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,22.66
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,40.35
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,20.47
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,100.1
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,174.6
542062.0,Cwmparc,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.94
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.04
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.48
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.93
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.33
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,88.7
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,24.43
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,28.96
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,29.27
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,55.8
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,108.7
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,125.0
542062.0,Cwmparc,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.06
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.16
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.51
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.94
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.95
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.84
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.8
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,29.0
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,30.11
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,25.35
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,128.3
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,130.2
542062.0,Cwmparc,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.54
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.77
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.42
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.4
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.82
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,87.4
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.0
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,16.31
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,34.95
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,25.6
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,149.9
542062.0,Cwmparc,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.35
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.44
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.43
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.95
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,76.3
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,91.2
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,13.51
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,30.78
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,27.6
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,77.9
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,132.7
542062.0,Cwmparc,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.59
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.7
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.6
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.55
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,25.53
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,108.6
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,17.58
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,33.14
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,30.83
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,75.2
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,142.3
542062.0,Cwmparc,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,132.0
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.92
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.27
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.67
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.82
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,92.6
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,101.7
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,15.68
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,30.6
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,28.31
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,73.5
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,130.9
542062.0,Cwmparc,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,121.6
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.71
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.87
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.51
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.34
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,95.1
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,14.58
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,26.22
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,26.98
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
542062.0,Cwmparc,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,115.4
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.65
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.23
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.81
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.57
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.0
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,15.25
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,24.45
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,20.53
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,106.9
542062.0,Cwmparc,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.86
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.34
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.18
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.56
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,17.76
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,22.04
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,20.7
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,78.3
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,96.7
542062.0,Cwmparc,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.21
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.77
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.44
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.83
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.3
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,24.24
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,20.64
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,21.32
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,89.7
542062.0,Cwmparc,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,91.9
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.05
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.05
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.48
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,19.59
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,21.93
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,19.41
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,94.4
542062.0,Cwmparc,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,84.9
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.09
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.16
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.88
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,14.1
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,23.89
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,18.02
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
542062.0,Cwmparc,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.24
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.95
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.25
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.21
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,16.08
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,22.49
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,18.02
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
542062.0,Cwmparc,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,78.1
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.78
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.58
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.26
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,14.63
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,24.13
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,20.19
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,103.4
542062.0,Cwmparc,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.62
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.92
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.85
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.2
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.4
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,12.42
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,23.69
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,19.13
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,56.0
