Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
542062.0,Cwmparc,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.94
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.75
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.2
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,89.7
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,12.61
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,30.13
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,19.03
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,79.8
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,128.7
542062.0,Cwmparc,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,83.9
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.38
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.32
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.78
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.4
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,12.31
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,25.7
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,20.01
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
542062.0,Cwmparc,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.91
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.19
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.79
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,18.16
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,23.16
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,17.54
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,99.3
542062.0,Cwmparc,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.91
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.66
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.51
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,74.3
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,21.15
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,21.97
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,16.84
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,93.2
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
542062.0,Cwmparc,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.51
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.4
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.7
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.82
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.05
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.3
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,19.21
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,24.22
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,16.88
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,104.1
542062.0,Cwmparc,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.36
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.08
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.14
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.17
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.01
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,18.03
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,20.49
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,22.69
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
542062.0,Cwmparc,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.47
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.22
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.72
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.37
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,12.84
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,20.36
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,21.25
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,90.3
542062.0,Cwmparc,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.64
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,72.5
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,15.43
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,22.67
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,20.29
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,98.6
542062.0,Cwmparc,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.63
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.45
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.66
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.3
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.04
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,14.65
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,21.3
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,16.97
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,92.9
542062.0,Cwmparc,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.7
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.41
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.57
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.51
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,13.76
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,19.27
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,16.23
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
542062.0,Cwmparc,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.44
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.6
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.87
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,14.83
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,17.7
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,17.19
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
542062.0,Cwmparc,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,75.7
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.17
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.67
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,13.3
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,19.69
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,16.9
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,44.9
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.94
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.52
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.19
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.53
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,14.7
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,20.36
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,22.48
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,65.9
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
542062.0,Cwmparc,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,98.1
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.15
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.56
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.19
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,79.9
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,18.07
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,25.35
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,15.59
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,110.8
542062.0,Cwmparc,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.07
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.47
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.7
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.3
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,23.54
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,21.32
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,13.29
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,102.4
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
542062.0,Cwmparc,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.79
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.59
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.5
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,15.57
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,16.99
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,14.73
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
