Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.07
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.18
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,16.42
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,15.16
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,11.31
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,73.7
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.82
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.44
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.51
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,20.26
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,14.28
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,10.81
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,63.3
542062.0,Cwmparc,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.29
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.03
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.89
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,28.3
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,13.86
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,14.67
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,10.16
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.2
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,14.5
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,13.33
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,11.77
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
542062.0,Cwmparc,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.61
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.7
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.57
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,14.3
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,14.85
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,12.57
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.95
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,11.74
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,13.77
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,12.12
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.82
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,10.22
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,13.03
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,13.26
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.12
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,10.41
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,12.66
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,10.41
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,9.62
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,12.01
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,10.74
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.64
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.98
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,10.36
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,12.92
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,12.27
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.93
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,9.59
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,13.1
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,10.96
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,9.08
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,12.89
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,10.5
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.01
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.49
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,11.47
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,12.84
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,10.96
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,10.45
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,15.46
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,9.77
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.27
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.26
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,9.89
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,14.28
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,10.13
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,10.4
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,12.77
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,10.6
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.91
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
