Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,10.62
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,14.71
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,9.87
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
542062.0,Cwmparc,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.5
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.11
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,12.52
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,14.32
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,10.19
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.32
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,10.79
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,13.57
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,10.01
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,58.7
542062.0,Cwmparc,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,10.4
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,12.98
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,11.75
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.53
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,10.26
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,13.14
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,11.64
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
542062.0,Cwmparc,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.2
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,10.31
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,13.49
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,10.22
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.76
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,10.75
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,14.16
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,10.97
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.52
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,10.56
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,13.64
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,11.22
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,10.51
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,13.35
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,11.35
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.35
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,11.07
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,13.38
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,11.2
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,11.3
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,13.07
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,11.13
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.05
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,11.03
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,13.18
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,12.03
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.98
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.36
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.27
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,11.21
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,14.45
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,13.21
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.42
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.93
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,14.58
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,15.58
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,12.37
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,17.3
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.11
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.28
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,14.52
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,15.08
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,12.3
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.61
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,17.3
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.53
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.9
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.06
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,15.57
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,15.51
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,12.69
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.31
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.72
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.97
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,14.42
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,15.47
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,13.82
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
