Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.11
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.36
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.62
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,16.57
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,22.49
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,13.87
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,95.8
542062.0,Cwmparc,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.62
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.76
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.25
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.8
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,17.38
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,24.07
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,18.07
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,101.7
542062.0,Cwmparc,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.9
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.39
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.69
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.24
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,16.27
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,22.59
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,16.02
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,95.3
542062.0,Cwmparc,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.79
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.36
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.53
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.8
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,15.48
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,23.32
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,15.45
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,98.7
542062.0,Cwmparc,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.76
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.62
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.93
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.87
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,74.9
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,16.02
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,26.69
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,16.36
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,112.6
542062.0,Cwmparc,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.87
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.5
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.7
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.86
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,74.5
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,17.69
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,32.57
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,14.65
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,76.6
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,76.4
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,135.8
542062.0,Cwmparc,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.3
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.19
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.53
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.3
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,69.9
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,17.31
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,31.83
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,14.74
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,74.0
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,133.3
542062.0,Cwmparc,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.28
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.12
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.66
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.09
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,16.04
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,33.94
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,15.71
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,80.9
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,142.4
542062.0,Cwmparc,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.71
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.85
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.63
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.4
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,14.96
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,36.34
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,16.99
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,88.4
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,152.6
542062.0,Cwmparc,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.36
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.39
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.71
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.91
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,15.84
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,28.08
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,17.52
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,65.4
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,118.7
542062.0,Cwmparc,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.17
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.23
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.81
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.08
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.25
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.9
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,21.98
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,31.31
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,18.19
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,71.2
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,132.2
542062.0,Cwmparc,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.89
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.71
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.15
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.24
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.62
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,86.0
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,22.04
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,32.95
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,18.87
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,139.1
542062.0,Cwmparc,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.06
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.87
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.76
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.76
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,79.4
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,19.97
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,30.82
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,19.06
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,130.1
542062.0,Cwmparc,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.08
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.52
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.98
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,82.4
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,16.85
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,29.15
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,20.3
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,68.7
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,75.3
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,123.6
542062.0,Cwmparc,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,89.2
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.35
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.68
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.95
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,87.7
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,17.62
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,31.6
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,20.85
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,74.0
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,134.2
542062.0,Cwmparc,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,91.9
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.44
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.67
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.11
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.24
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,89.7
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,83.2
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,18.25
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,33.56
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,27.97
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,75.4
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,143.1
542062.0,Cwmparc,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,121.1
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.18
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.65
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
