Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.56
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,23.61
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.59
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.3
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,99.9
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,23.73
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,38.27
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,26.04
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,79.7
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,104.2
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,162.0
542062.0,Cwmparc,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,113.4
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.05
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.35
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.29
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.59
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,24.37
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.59
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,102.8
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,21.64
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,40.72
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,24.88
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,87.7
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,95.3
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,171.7
542062.0,Cwmparc,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.2
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.18
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.08
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,79.9
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,88.9
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,85.9
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,24.69
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,35.2
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,28.48
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,148.8
542062.0,Cwmparc,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,122.5
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.03
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.78
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.5
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.98
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,42.3
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,68.7
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,95.0
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.6
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,21.76
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,35.53
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,26.07
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,74.4
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,150.5
542062.0,Cwmparc,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.57
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.01
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.4
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.64
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,25.35
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.61
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,76.3
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,107.3
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,93.0
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,25.21
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,40.36
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,31.02
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,77.2
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,171.1
542062.0,Cwmparc,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.64
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.04
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.82
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,89.7
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.46
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,23.3
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.21
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,43.1
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,98.6
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.4
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,28.1
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,44.34
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,29.02
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,83.9
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,122.0
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,187.4
542062.0,Cwmparc,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,125.6
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.81
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,21.93
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,92.8
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.25
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,24.85
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.66
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,82.5
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,104.4
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,92.4
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,30.06
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,46.78
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,30.6
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,85.6
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,128.2
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,196.5
542062.0,Cwmparc,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,130.8
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.64
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.97
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.73
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,23.8
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.3
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,39.9
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,93.0
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,99.9
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,91.2
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,32.37
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,38.77
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,29.25
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,162.8
542062.0,Cwmparc,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,125.3
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.54
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.07
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.66
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.81
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.19
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,83.8
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,84.4
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,90.3
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,29.21
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,31.88
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,28.3
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,61.3
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,135.6
542062.0,Cwmparc,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,120.9
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.77
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.11
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.34
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.56
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,25.87
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,86.2
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,83.0
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,110.2
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,31.11
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,33.67
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,34.46
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,131.9
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,142.6
542062.0,Cwmparc,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,146.8
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.97
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.02
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.25
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.84
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,85.0
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,81.4
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.2
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,26.29
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,34.22
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,25.63
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,112.2
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,144.0
542062.0,Cwmparc,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,110.9
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.54
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.98
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,25.32
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,22.55
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.53
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,106.9
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,94.9
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,87.6
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,32.86
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,33.53
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,28.24
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,139.3
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,140.9
542062.0,Cwmparc,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,120.9
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.04
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.9
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,27.84
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,24.33
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,25.06
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,116.8
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,102.7
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,106.3
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,36.88
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,36.23
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,32.76
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,155.1
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,152.5
542062.0,Cwmparc,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,139.4
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.54
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.62
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.3
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,28.48
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.89
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.04
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,119.9
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,80.2
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,102.1
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,36.02
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,32.51
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,31.98
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,151.6
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,137.6
542062.0,Cwmparc,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,135.9
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.13
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,22.66
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,23.29
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.28
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,96.1
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,99.2
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,90.7
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,32.1
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,33.42
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,30.04
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,135.9
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,141.8
542062.0,Cwmparc,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,128.1
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.6
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.44
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.2
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.4
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,23.66
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.73
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,104.6
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,100.2
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,34.0
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,36.09
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,24.93
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,144.9
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,152.9
542062.0,Cwmparc,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,107.4
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.72
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.09
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.01
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,25.3
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,22.52
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.91
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.81
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,95.8
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,92.8
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,26.5
