Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,32.25
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,35.0
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,27.83
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,137.4
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,148.2
542062.0,Cwmparc,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.03
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.42
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.58
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.68
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.13
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.12
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,77.2
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,82.4
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,31.71
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,30.55
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,28.71
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,136.5
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,129.5
542062.0,Cwmparc,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.57
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.89
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.9
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,28.24
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.76
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.45
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,120.0
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,97.1
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,35.31
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,37.33
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,32.34
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,150.5
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,157.7
542062.0,Cwmparc,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,138.3
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.18
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.56
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,30.01
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,24.27
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.38
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,127.8
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,102.5
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,89.3
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,40.19
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,36.83
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,29.53
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,171.3
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,155.4
542062.0,Cwmparc,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,128.0
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.67
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.09
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.04
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.58
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.22
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.17
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,89.8
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,27.25
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,33.31
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,28.21
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,116.5
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,140.7
542062.0,Cwmparc,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,120.7
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.9
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.22
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.4
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.8
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.24
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.58
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,72.5
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,89.6
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,83.8
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,28.7
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,38.46
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,28.52
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,162.1
542062.0,Cwmparc,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,122.1
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.57
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.05
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.49
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,84.5
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.67
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,25.32
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.62
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,80.1
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,106.5
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,33.24
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,45.37
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,27.11
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,81.4
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,141.1
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,190.3
542062.0,Cwmparc,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,116.7
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.93
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.1
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.99
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,55.3
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.85
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,24.48
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.26
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,80.5
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,103.3
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,31.78
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,40.59
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,27.25
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,72.8
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,135.1
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,171.7
542062.0,Cwmparc,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,117.1
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.91
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,79.9
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.67
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.07
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.18
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,67.4
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,81.3
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,99.4
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,22.9
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,37.99
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,32.44
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,98.7
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,160.5
542062.0,Cwmparc,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,138.9
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.79
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.07
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.52
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.3
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,23.23
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,90.8
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,100.5
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,22.81
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,35.09
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,32.3
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,70.5
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,98.2
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,148.5
542062.0,Cwmparc,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,138.6
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,21.82
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,92.5
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.65
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.06
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.62
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,84.2
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,77.1
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,27.07
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,39.88
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,25.1
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,116.3
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,168.7
542062.0,Cwmparc,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,108.4
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.29
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.54
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.7
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.58
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.5
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.71
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,75.5
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.9
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,25.88
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,36.03
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,22.4
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,70.9
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,111.4
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,152.9
542062.0,Cwmparc,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.25
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.58
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.04
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.78
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.05
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,79.6
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,22.59
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,35.03
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,22.63
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,67.7
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,148.2
542062.0,Cwmparc,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.3
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.82
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.89
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.71
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.85
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.36
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,75.8
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,80.1
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,23.01
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,35.67
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,23.25
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,69.0
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,98.9
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,151.0
542062.0,Cwmparc,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.95
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.87
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.78
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.75
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.73
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,75.9
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,88.6
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.4
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,27.73
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,33.61
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,25.4
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,118.3
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,143.2
542062.0,Cwmparc,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.93
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.91
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,101.3
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.24
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.77
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.12
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,88.7
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,27.17
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,43.68
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,24.64
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,90.5
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,116.0
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,186.6
542062.0,Cwmparc,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,106.8
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.98
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,92.0
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.02
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.88
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.24
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,77.1
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,24.98
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,36.87
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,19.64
