Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,80.8
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,157.5
542062.0,Cwmparc,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.04
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.64
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.1
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.81
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,76.3
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,77.1
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,25.02
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,30.15
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,21.64
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,60.3
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,108.9
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,128.5
542062.0,Cwmparc,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,94.4
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.02
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.2
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.98
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.47
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.65
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.4
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,23.66
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,28.49
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,23.85
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,121.2
542062.0,Cwmparc,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,103.2
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.6
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.96
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.83
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.73
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,83.0
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,67.7
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,27.56
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,27.05
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,23.95
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,120.0
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,115.2
542062.0,Cwmparc,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,103.3
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.85
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.37
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.72
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.98
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.5
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,24.57
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,24.37
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,21.22
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,105.5
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
542062.0,Cwmparc,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.9
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.02
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.19
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.58
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.09
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.1
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.8
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,21.09
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,22.99
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,27.12
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,98.3
542062.0,Cwmparc,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,116.0
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.21
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.6
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.33
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.05
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.88
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,77.0
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,24.54
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,29.64
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,27.63
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,126.0
542062.0,Cwmparc,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,118.3
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.42
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.73
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.05
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.64
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.56
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,19.3
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,31.06
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,24.29
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,132.4
542062.0,Cwmparc,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,105.2
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.01
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.61
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.94
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.35
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.94
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.1
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,21.96
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,29.96
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,25.16
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,127.9
542062.0,Cwmparc,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.89
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.56
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.05
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.48
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,77.9
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,12.91
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,29.94
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,19.31
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,128.9
542062.0,Cwmparc,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.9
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.88
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.14
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,14.57
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,25.15
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,16.28
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
542062.0,Cwmparc,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.33
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.45
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,84.4
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,22.4
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,23.86
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,19.69
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,101.7
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
542062.0,Cwmparc,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.47
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.28
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.36
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,17.61
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,25.4
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,21.45
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,53.9
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,109.4
542062.0,Cwmparc,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.72
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.37
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.4
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.37
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,14.08
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,28.12
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,19.84
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,120.3
542062.0,Cwmparc,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.01
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.85
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.93
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.06
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.75
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.8
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,14.7
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,19.07
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,24.61
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.1
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.13
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.23
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.42
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.44
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.7
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,18.73
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,26.54
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,23.5
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,83.7
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,114.7
542062.0,Cwmparc,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.48
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.84
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.82
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.74
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,68.3
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,89.6
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,24.32
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,18.1
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,28.64
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,54.7
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
542062.0,Cwmparc,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,122.5
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.14
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
