Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.2
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.83
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.52
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,80.6
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,92.1
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,22.5
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,23.97
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,26.0
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,99.6
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
542062.0,Cwmparc,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.28
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.12
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.49
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.97
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.43
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,27.77
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,25.09
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,22.49
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,120.5
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
542062.0,Cwmparc,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.66
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.57
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.19
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.8
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,15.87
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,28.84
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,24.03
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,72.2
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
542062.0,Cwmparc,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.77
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,22.83
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.06
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.73
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,97.3
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,24.74
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,27.83
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,17.65
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,118.8
542062.0,Cwmparc,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.15
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.93
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.05
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,83.4
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,81.0
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,23.24
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,30.37
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,16.71
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,72.1
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
542062.0,Cwmparc,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.23
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.68
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,23.11
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.4
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,98.6
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,16.74
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,34.35
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,23.0
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,75.0
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,146.2
542062.0,Cwmparc,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.34
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.76
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.07
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,85.5
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,17.69
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,26.58
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,20.31
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,55.3
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,115.4
542062.0,Cwmparc,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.31
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.87
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.61
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,70.2
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,19.61
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,22.13
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,14.94
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,95.9
542062.0,Cwmparc,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.77
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.23
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.82
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,89.2
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,87.4
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,21.41
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,24.07
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,12.35
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,104.2
542062.0,Cwmparc,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.71
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.22
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.43
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,24.25
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.7
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,103.5
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,15.72
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,27.58
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,13.92
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,75.3
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,118.6
542062.0,Cwmparc,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.05
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.35
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.76
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,63.3
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,85.4
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,14.4
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,23.67
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,11.29
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,67.3
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,103.4
542062.0,Cwmparc,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.19
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.23
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.92
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.61
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.6
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,15.63
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,19.12
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,18.8
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,73.3
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
542062.0,Cwmparc,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.07
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.16
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.79
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.72
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.93
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.0
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,9.73
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,24.26
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,15.09
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
542062.0,Cwmparc,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.04
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.76
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.64
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.1
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.71
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.47
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,93.4
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,10.06
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,19.94
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,11.83
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,88.0
542062.0,Cwmparc,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.09
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.32
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.19
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.45
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.75
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.15
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,97.8
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,9.37
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,22.43
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,11.95
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,73.7
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,98.1
542062.0,Cwmparc,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.35
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.17
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,24.04
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.96
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,104.4
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,6.82
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,29.11
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,12.87
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,96.0
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,127.4
542062.0,Cwmparc,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.38
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.87
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.51
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.86
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,71.3
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
