Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,5.49
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,19.01
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,13.21
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,82.9
542062.0,Cwmparc,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-4.13
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.28
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.73
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.19
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,4.59
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,18.53
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,10.72
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,66.3
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
542062.0,Cwmparc,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.34
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,-0.91
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.07
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.77
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,8.73
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,13.48
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,9.87
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.02
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,-1.47
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.3
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.71
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.39
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,8.27
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,16.04
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,6.92
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.93
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,-1.79
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,27.5
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.48
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.37
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,7.55
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,15.02
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,7.25
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,55.8
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.41
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.49
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.83
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.09
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,9.42
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,17.9
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,8.2
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,58.9
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,78.1
542062.0,Cwmparc,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.62
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.37
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.31
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,11.75
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,15.73
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,11.18
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.93
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.79
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.64
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.42
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.7
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,14.86
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,17.06
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,19.6
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
542062.0,Cwmparc,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.82
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.01
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.09
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.1
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,13.18
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,17.84
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,14.91
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
542062.0,Cwmparc,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.16
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.19
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.66
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.26
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,75.6
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.26
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,14.49
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,19.89
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,10.06
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
542062.0,Cwmparc,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.72
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.7
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,27.2
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,71.2
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,117.0
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.07
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.92
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,15.98
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,30.26
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,11.19
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,130.1
542062.0,Cwmparc,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.83
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,25.62
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.53
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,78.3
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,109.9
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.15
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,18.97
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,29.72
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,12.75
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,81.7
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,84.7
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,127.6
542062.0,Cwmparc,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.75
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.68
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.31
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.25
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,58.9
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,65.4
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,79.8
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.28
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,18.25
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,24.05
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,9.44
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,104.7
542062.0,Cwmparc,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.05
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.79
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.87
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,68.5
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,15.74
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,22.0
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,11.99
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,95.2
542062.0,Cwmparc,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.38
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.27
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,44.7
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.81
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.25
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.1
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,15.43
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,30.51
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,6.29
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,98.8
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,130.7
542062.0,Cwmparc,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.01
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.02
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.38
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.67
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.7
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,93.0
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,14.36
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,34.69
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,10.24
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,100.6
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,148.0
542062.0,Cwmparc,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.49
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,23.44
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.86
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.25
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,101.5
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,25.72
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,28.35
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,14.2
