Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,76.9
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
542062.0,Cwmparc,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.75
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.28
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.26
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,83.8
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,21.25
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,24.01
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,12.64
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,93.2
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,103.9
542062.0,Cwmparc,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.47
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.69
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.96
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.14
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.13
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,20.89
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,21.61
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,21.83
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,91.9
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
542062.0,Cwmparc,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,96.7
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.98
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.77
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,22.72
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.62
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,98.0
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,17.59
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,32.69
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,17.62
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,81.0
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,139.8
542062.0,Cwmparc,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.25
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.06
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,24.09
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.66
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,102.8
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,17.23
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,40.35
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,16.35
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,108.0
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,171.5
542062.0,Cwmparc,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.78
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.93
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.08
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.02
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,17.64
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,24.86
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,22.61
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,56.9
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,78.3
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
542062.0,Cwmparc,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,99.8
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.96
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.78
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.6
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,13.03
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,18.67
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,17.49
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
542062.0,Cwmparc,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.8
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.24
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,10.9
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,15.4
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,16.71
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
542062.0,Cwmparc,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.15
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.72
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.03
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,13.0
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,20.72
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,15.61
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
542062.0,Cwmparc,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.38
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,11.69
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,17.02
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,14.19
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
542062.0,Cwmparc,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.01
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.48
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.28
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,91.0
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,13.0
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,29.29
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,12.21
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,83.2
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,127.0
542062.0,Cwmparc,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.45
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.07
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,25.1
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,12.02
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,27.52
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,12.0
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,71.9
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,117.1
542062.0,Cwmparc,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.15
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.52
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.57
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,12.89
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,20.72
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,10.92
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,56.9
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
542062.0,Cwmparc,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.55
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.86
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.68
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,25.2
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,12.23
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,18.8
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,11.65
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
542062.0,Cwmparc,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.92
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.32
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.81
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.9
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,12.9
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,17.73
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,12.95
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.9
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
542062.0,Cwmparc,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.86
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.28
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.82
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,14.76
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,15.25
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,13.49
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
542062.0,Cwmparc,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,17.5
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.21
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.9
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.73
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,28.3
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,13.54
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,17.49
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,11.38
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
542062.0,Cwmparc,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.93
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
