Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.9
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.84
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,12.8
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,16.77
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,11.1
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.22
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.57
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,11.62
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,14.48
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,10.76
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
542062.0,Cwmparc,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.49
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.38
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,11.49
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,13.8
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,12.99
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.47
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.58
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,11.53
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,13.36
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,14.23
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,11.18
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,13.21
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,12.28
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,56.9
542062.0,Cwmparc,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.61
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.07
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,10.83
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,12.64
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,10.97
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.49
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,9.28
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,12.85
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,10.79
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.9
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,9.08
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,14.06
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,11.33
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,44.9
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.04
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.42
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,9.45
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,13.01
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,10.7
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.82
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,10.64
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,12.46
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,10.75
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,10.81
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,12.83
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,10.4
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,10.09
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,13.12
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,10.58
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.8
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.95
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.51
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,10.25
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,13.31
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,11.74
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,12.5
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.3
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,11.1
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,14.82
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,11.9
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.3
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.8
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,10.64
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,14.73
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,12.15
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.88
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,10.6
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,13.99
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,10.95
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.58
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,25.8
