Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,11.38
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,13.18
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,11.08
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.79
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.98
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,10.65
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,14.03
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,11.62
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,10.47
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,13.99
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,9.99
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.03
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.32
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,10.96
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,14.3
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,10.75
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
542062.0,Cwmparc,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.23
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,12.53
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,14.1
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,11.98
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,16.3
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.86
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,11.69
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,13.74
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,12.2
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.37
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,17.3
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.31
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.68
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,11.58
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,14.43
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,12.32
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.22
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.34
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.76
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,11.55
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,16.01
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,11.61
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.45
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.6
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,11.9
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,17.04
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,11.28
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
542062.0,Cwmparc,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.31
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,12.47
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,16.5
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,11.03
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
542062.0,Cwmparc,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.65
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.86
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.93
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,23.3
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,12.23
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,14.41
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,11.72
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.32
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.86
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.21
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,12.01
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,14.61
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,11.77
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.92
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,12.57
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,14.41
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,11.82
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.69
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.58
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,12.31
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,15.38
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,12.65
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.65
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.37
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.69
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,12.78
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,15.93
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,16.56
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,69.8
542062.0,Cwmparc,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.98
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.72
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,12.28
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,17.03
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,16.09
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,56.3
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,74.1
542062.0,Cwmparc,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.98
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.47
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.07
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,12.6
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,17.67
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,15.6
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,43.5
