Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.27
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.15
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.47
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,12.56
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,17.43
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,15.54
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,75.2
542062.0,Cwmparc,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.04
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.69
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.98
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.64
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,12.8
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,18.02
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,17.22
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
542062.0,Cwmparc,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.81
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.19
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.48
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.1
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,13.21
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,18.28
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,17.34
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.89
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.66
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.22
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,17.06
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,19.76
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,17.1
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,74.7
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,84.7
542062.0,Cwmparc,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.5
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.08
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.84
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,64.5
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,19.43
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,22.34
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,16.39
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,84.3
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,95.2
542062.0,Cwmparc,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.64
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.82
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.19
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,18.83
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,20.83
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,14.67
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
542062.0,Cwmparc,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.54
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.21
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.11
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,18.67
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,20.65
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,16.65
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
542062.0,Cwmparc,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.99
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.35
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.37
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.05
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,19.79
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,23.37
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,17.56
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,85.8
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,99.7
542062.0,Cwmparc,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.11
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.46
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.71
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.9
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,21.16
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,22.82
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,17.72
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,91.8
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
542062.0,Cwmparc,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.66
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.09
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.26
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,25.75
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,26.49
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,16.98
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,111.9
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
542062.0,Cwmparc,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,74.9
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.67
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.03
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.62
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,21.42
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,24.07
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,19.21
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
542062.0,Cwmparc,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,83.9
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.7
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.86
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.23
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,20.27
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,23.93
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,18.05
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,56.3
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
542062.0,Cwmparc,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.34
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.64
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.78
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,79.2
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,71.2
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,23.98
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,26.28
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,19.21
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,102.8
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
542062.0,Cwmparc,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.59
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.12
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.49
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.1
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.98
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,24.9
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,23.69
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,20.1
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,57.0
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,106.6
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
542062.0,Cwmparc,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,87.1
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.05
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.86
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.08
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.79
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.71
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,78.0
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,23.68
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,23.84
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,23.57
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,102.3
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,102.0
542062.0,Cwmparc,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.99
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.58
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.62
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.5
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,22.31
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,26.77
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,26.66
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,113.6
542062.0,Cwmparc,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.9
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.32
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
