Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.43
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.7
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.19
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,71.2
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,22.68
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,25.03
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,26.33
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
542062.0,Cwmparc,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.44
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.13
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.88
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.27
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,84.0
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,24.13
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,27.32
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,20.72
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,61.3
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
542062.0,Cwmparc,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.4
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.15
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.46
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,91.9
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,28.14
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,24.69
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,22.24
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
542062.0,Cwmparc,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,96.7
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.74
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.1
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.19
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.25
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.4
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,23.7
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,27.98
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,23.5
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
542062.0,Cwmparc,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.74
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.61
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.9
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.56
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.15
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.77
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,79.9
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,25.35
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,29.89
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,23.38
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,109.6
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
542062.0,Cwmparc,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.2
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.57
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.56
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.55
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.41
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.07
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,79.5
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,27.75
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,34.99
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,22.64
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,72.2
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,118.7
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,148.1
542062.0,Cwmparc,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.58
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.86
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.06
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.94
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.27
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,94.0
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.3
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.7
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,31.65
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,30.8
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,21.96
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,134.5
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,130.4
542062.0,Cwmparc,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,95.3
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.83
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.44
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.29
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.89
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.69
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,78.3
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,71.9
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,100.7
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,26.13
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,31.34
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,30.35
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,111.9
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,132.6
542062.0,Cwmparc,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,129.4
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.15
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.95
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,74.0
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,26.15
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.49
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.39
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,112.6
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,78.1
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,27.7
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,32.14
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,35.64
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,24.34
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,138.2
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,150.5
542062.0,Cwmparc,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.64
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.37
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,22.91
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.12
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.43
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,98.1
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,28.55
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,32.49
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,22.48
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,68.8
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,122.9
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,138.3
542062.0,Cwmparc,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.69
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.19
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,27.37
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.49
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.44
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,118.5
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,70.5
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.5
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,34.75
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,30.18
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,23.63
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,80.4
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,149.7
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
542062.0,Cwmparc,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.64
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.22
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.67
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.86
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.18
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,72.4
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,95.5
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,22.22
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,31.5
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,32.4
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,66.1
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,96.9
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
542062.0,Cwmparc,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,138.0
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.58
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.02
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.69
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.53
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.87
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.72
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.7
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,80.5
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,85.8
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,23.12
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,32.89
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,29.4
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,139.3
542062.0,Cwmparc,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,126.2
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.69
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.82
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.71
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,23.82
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.84
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.2
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,101.6
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,85.6
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,22.68
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,38.51
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,29.66
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,79.0
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,163.2
542062.0,Cwmparc,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,127.0
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.19
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.27
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,30.06
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.88
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,126.7
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,21.7
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,44.06
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,32.07
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,93.6
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,185.5
542062.0,Cwmparc,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,136.8
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.33
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.75
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.47
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,28.88
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.81
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,88.1
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,122.4
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.6
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,31.47
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,45.21
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,29.56
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,88.1
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,135.1
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,191.3
542062.0,Cwmparc,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,126.6
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.38
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.12
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.88
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.3
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.07
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.19
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,78.9
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.0
