Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,29.68
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,31.2
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,28.07
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,127.4
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
542062.0,Cwmparc,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,120.3
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.74
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.3
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.91
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.19
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.51
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.32
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,79.0
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,96.0
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,87.7
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,29.93
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,35.82
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,30.23
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,128.6
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,152.4
542062.0,Cwmparc,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,129.8
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.87
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.6
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.12
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.67
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.15
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.1
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,94.4
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,99.2
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,30.53
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,33.76
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,32.22
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,131.4
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,143.8
542062.0,Cwmparc,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,138.4
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.36
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.15
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.98
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.86
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.22
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.43
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,76.7
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,86.6
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,96.6
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,27.22
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,31.37
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,30.41
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,117.3
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,134.0
542062.0,Cwmparc,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,130.8
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.94
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.68
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.45
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.35
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.19
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,76.0
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,91.2
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,88.1
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,29.38
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,37.04
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,28.95
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,127.0
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,158.4
542062.0,Cwmparc,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,125.2
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.76
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.2
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.51
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.65
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.38
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,79.6
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.9
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,33.26
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,26.03
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,29.58
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,142.5
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,112.1
542062.0,Cwmparc,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,127.2
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.79
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.9
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.05
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.75
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.88
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.36
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,81.3
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.2
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,32.54
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,29.78
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,27.41
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,139.2
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,127.3
542062.0,Cwmparc,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,118.3
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.79
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.93
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.32
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,24.98
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.12
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.17
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,106.0
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.9
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,34.78
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,27.05
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,28.49
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,147.7
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
542062.0,Cwmparc,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,122.3
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.84
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.31
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.21
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,25.9
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.29
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.95
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,109.6
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.8
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,35.74
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,26.59
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,25.17
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,151.5
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
542062.0,Cwmparc,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,108.1
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.72
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.86
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.63
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,22.45
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.97
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.24
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,96.2
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,82.1
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,95.0
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,27.2
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,33.17
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,32.83
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,34.87
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,144.2
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,141.1
542062.0,Cwmparc,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,148.6
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.05
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,27.44
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,116.6
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.43
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,22.41
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.01
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,91.6
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,95.9
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,27.1
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,29.49
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,49.86
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,30.79
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,94.0
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,211.7
542062.0,Cwmparc,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,131.7
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.94
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.48
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.7
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.99
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,25.32
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,41.7
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,80.6
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,86.2
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,107.6
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,27.1
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,24.35
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,33.93
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,31.8
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,61.9
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,105.2
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,146.6
542062.0,Cwmparc,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,135.6
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.95
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.3
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.74
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.6
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.88
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,77.9
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,80.5
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,85.4
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,27.1
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,24.22
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,33.55
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,26.91
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,145.9
542062.0,Cwmparc,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,116.2
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.78
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.73
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.73
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.41
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.92
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,76.4
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,90.0
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,27.1
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,24.51
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,23.19
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,33.65
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,105.9
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,100.4
542062.0,Cwmparc,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,144.2
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.45
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.71
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.5
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.44
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,76.4
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,71.0
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,83.9
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,24.04
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,28.95
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,26.88
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,123.7
542062.0,Cwmparc,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.2
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.58
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,46.5
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,73.5
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.34
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.29
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,87.1
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,91.6
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,26.81
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,30.58
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,26.44
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,131.1
542062.0,Cwmparc,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.44
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.31
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.96
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.05
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,75.0
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,25.46
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,29.4
