Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,22.64
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,111.1
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,127.1
542062.0,Cwmparc,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.58
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.73
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.22
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.59
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.28
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.7
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,20.79
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,22.32
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,24.58
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,91.0
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,97.4
542062.0,Cwmparc,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.52
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.25
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.56
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.98
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.29
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,97.0
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,15.92
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,28.49
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,32.54
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
542062.0,Cwmparc,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,140.9
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.13
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.28
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.1
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.38
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.23
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.48
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.7
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,96.8
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,19.32
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,30.36
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,31.76
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,86.9
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,130.3
542062.0,Cwmparc,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,136.7
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.18
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.43
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.21
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.28
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,83.2
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,79.3
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,19.46
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,29.39
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,27.74
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,86.1
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,127.1
542062.0,Cwmparc,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,119.8
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.17
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.45
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.82
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.39
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.4
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.5
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,92.6
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,19.94
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,24.92
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,31.56
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,63.1
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,87.2
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,107.4
542062.0,Cwmparc,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,135.9
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.93
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.27
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.69
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.8
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,17.6
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,22.94
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,26.84
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,77.7
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
542062.0,Cwmparc,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.68
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.43
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.85
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.23
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.22
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.1
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.3
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.17
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,18.45
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,21.91
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,25.66
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
542062.0,Cwmparc,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,111.1
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.57
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.24
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.38
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.8
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.96
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,17.73
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,20.28
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,23.79
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.69
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.65
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.21
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.89
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,17.05
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,21.9
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,23.69
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
542062.0,Cwmparc,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.51
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.12
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.27
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.4
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.1
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,20.1
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,23.53
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,22.78
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,101.7
542062.0,Cwmparc,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.58
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.48
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.78
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.13
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.2
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,89.2
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,19.83
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,29.36
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,24.12
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,126.2
542062.0,Cwmparc,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.31
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.07
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.86
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.6
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.0
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,16.75
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,20.17
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,16.59
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,87.7
542062.0,Cwmparc,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.42
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.62
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.81
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.8
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,16.74
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,20.23
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,17.06
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,48.1
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,75.9
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,87.9
542062.0,Cwmparc,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.83
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.4
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.67
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.7
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,15.08
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,21.7
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,22.14
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
542062.0,Cwmparc,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.9
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.5
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.77
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.2
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,11.53
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,15.86
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,23.13
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.42
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.73
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.26
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,87.1
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,11.67
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,25.09
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,22.0
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
542062.0,Cwmparc,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.54
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,31.3
