Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.47
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.12
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.98
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,82.4
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,14.14
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,29.66
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,18.26
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,63.1
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,127.6
542062.0,Cwmparc,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.66
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.01
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.62
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,18.19
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,23.83
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,19.07
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,79.7
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
542062.0,Cwmparc,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.68
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.22
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.8
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.06
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,14.67
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,20.48
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,18.14
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
542062.0,Cwmparc,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.05
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.8
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.66
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.13
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,46.5
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.5
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,97.4
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,15.38
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,29.71
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,19.25
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,127.6
542062.0,Cwmparc,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.3
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.04
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.84
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,95.9
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,17.41
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,27.2
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,19.37
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,76.9
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,118.2
542062.0,Cwmparc,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.49
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.21
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.2
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.09
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,95.1
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,17.72
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,26.58
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,17.4
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,115.1
542062.0,Cwmparc,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,77.4
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.07
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.21
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.22
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,22.09
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.74
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,66.3
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,95.1
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.1
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,15.15
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,24.48
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,18.95
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
542062.0,Cwmparc,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.44
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.52
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.16
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.47
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,75.1
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,24.96
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,18.7
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,20.55
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,107.8
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
542062.0,Cwmparc,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.67
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,-0.8
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.91
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.59
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.55
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,64.2
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,19.25
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,25.26
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,14.75
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
542062.0,Cwmparc,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.68
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.12
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.06
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.46
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.89
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.37
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,68.2
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,13.77
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,21.02
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,13.43
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,93.9
542062.0,Cwmparc,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,-0.38
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.01
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.61
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.29
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.7
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,12.45
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,21.2
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,12.91
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,58.3
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,93.6
542062.0,Cwmparc,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.01
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.22
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.46
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.47
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.11
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,10.45
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,16.3
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,11.89
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,74.3
542062.0,Cwmparc,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.03
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.31
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.09
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,82.6
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,17.34
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,25.44
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,12.81
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
542062.0,Cwmparc,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.16
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.12
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.34
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.96
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,48.1
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,92.3
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,16.75
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,29.5
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,17.0
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,70.5
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,126.6
542062.0,Cwmparc,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.21
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.27
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,26.32
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,113.5
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.87
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,12.73
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,37.54
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,11.76
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,114.2
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,161.3
542062.0,Cwmparc,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.31
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.27
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.87
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,8.95
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,26.87
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,10.93
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,86.3
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,117.4
542062.0,Cwmparc,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.4
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.68
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,94.6
