Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,13.35
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,31.3
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,14.25
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,90.3
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,136.8
542062.0,Cwmparc,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.78
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.25
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.98
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,83.6
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.59
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,18.42
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,32.02
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,17.15
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,77.1
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,82.1
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,138.4
542062.0,Cwmparc,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,76.7
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.89
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.55
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,26.22
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,113.9
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,16.21
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,38.11
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,15.32
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,104.0
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,162.9
542062.0,Cwmparc,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,68.7
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.58
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.43
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,23.05
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.47
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,98.8
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,15.8
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,33.63
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,20.44
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,79.5
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,144.0
542062.0,Cwmparc,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.13
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.61
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,86.1
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.01
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,19.21
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,28.57
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,19.45
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
542062.0,Cwmparc,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.8
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.82
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.29
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,93.8
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,22.34
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,25.84
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,15.73
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,98.7
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
542062.0,Cwmparc,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,71.3
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.31
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.46
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.27
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.31
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,44.7
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,10.78
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,24.43
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,22.62
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,65.9
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,107.1
542062.0,Cwmparc,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,99.6
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.99
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.12
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.53
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.62
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,80.3
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,11.13
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,23.38
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,13.89
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,101.6
542062.0,Cwmparc,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.17
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.99
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,23.63
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.65
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,101.7
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,16.24
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,24.79
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,11.82
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
542062.0,Cwmparc,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.72
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.52
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.37
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.42
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.22
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,61.3
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,93.9
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,12.6
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,22.14
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,19.74
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,97.6
542062.0,Cwmparc,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.31
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.84
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.73
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.36
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,85.0
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.21
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,9.54
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,23.71
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,18.29
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
542062.0,Cwmparc,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.01
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.31
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.5
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.36
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.3
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.1
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,11.34
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,28.52
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,17.46
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,77.3
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,122.2
542062.0,Cwmparc,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.5
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.31
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.39
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.36
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,85.9
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,21.18
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,22.88
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,16.34
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,99.1
542062.0,Cwmparc,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.04
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.27
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.99
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.85
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,10.23
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,16.42
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,18.84
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.21
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.21
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.59
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.1
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.8
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,12.93
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,19.55
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,17.36
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
542062.0,Cwmparc,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.06
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,25.57
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.87
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.41
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,68.7
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,111.0
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.1
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,29.46
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,22.93
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,13.38
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,81.9
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,129.4
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,98.7
542062.0,Cwmparc,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,23.29
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.35
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.73
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,102.3
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,92.3
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,25.91
