Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,27.13
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,16.02
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,113.7
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,116.6
542062.0,Cwmparc,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.8
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.96
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,17.32
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,20.58
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,14.51
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
542062.0,Cwmparc,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.74
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.93
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.97
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.8
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,11.81
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,22.67
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,14.77
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,58.3
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,98.6
542062.0,Cwmparc,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.77
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.57
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.09
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,13.5
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,23.34
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,12.67
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,63.4
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
542062.0,Cwmparc,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.9
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.6
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.25
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.34
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,11.62
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,18.14
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,13.63
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.9
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.84
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,11.83
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,14.35
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,13.59
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,60.3
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,16.4
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.04
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.79
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,12.32
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,16.87
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,16.12
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.22
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.89
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,10.36
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,19.57
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,15.68
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
542062.0,Cwmparc,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.13
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.73
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,13.45
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,17.58
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,11.19
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
542062.0,Cwmparc,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.7
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.38
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.9
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,14.41
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,16.26
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,12.3
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,71.1
542062.0,Cwmparc,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.49
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.44
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.81
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,13.75
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,19.3
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,10.9
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
542062.0,Cwmparc,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.76
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,13.19
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,12.91
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,11.66
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,12.79
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,12.53
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,11.55
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.97
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.66
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,11.85
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,15.36
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,11.03
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.34
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,11.5
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,14.87
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,11.94
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.35
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,10.62
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,14.95
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,11.17
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.51
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,11.56
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,14.07
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,11.14
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
