Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,10.6
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,11.47
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,9.69
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.1
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,10.61
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,12.07
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,10.82
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.04
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.14
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,10.54
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,12.25
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,11.64
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.53
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.8
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,10.34
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,12.47
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,12.95
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.64
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,9.61
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,15.45
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,9.86
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,10.05
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,12.49
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,9.64
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
542062.0,Cwmparc,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,10.49
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,12.44
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,9.93
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.88
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.21
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,10.29
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,16.75
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,10.47
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.4
542062.0,Cwmparc,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.23
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,10.57
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,19.65
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,11.62
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
542062.0,Cwmparc,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.68
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.16
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,10.35
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,21.83
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,11.03
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
542062.0,Cwmparc,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.76
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.83
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,10.65
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,19.99
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,10.51
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.28
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,10.58
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,19.18
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,10.56
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.3
542062.0,Cwmparc,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.32
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.76
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.97
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,10.28
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,19.98
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,11.11
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,84.4
542062.0,Cwmparc,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.79
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.54
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,12.23
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,20.55
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,11.92
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
542062.0,Cwmparc,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.4
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.41
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,10.65
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,20.23
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,13.62
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,85.3
542062.0,Cwmparc,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.21
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,10.52
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,19.42
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,11.62
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.36
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
