Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,9.92
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,19.31
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,11.01
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
542062.0,Cwmparc,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.23
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.31
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,10.45
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,19.69
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,11.57
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
542062.0,Cwmparc,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.41
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.28
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,65.4
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,11.16
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,21.12
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,12.1
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,89.8
542062.0,Cwmparc,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.1
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,72.2
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,11.08
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,22.74
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,11.33
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,56.3
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
542062.0,Cwmparc,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.78
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.91
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.5
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,13.08
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,22.77
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,11.69
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,96.6
542062.0,Cwmparc,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.74
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.51
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,12.22
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,20.21
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,12.0
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,86.1
542062.0,Cwmparc,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.54
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.28
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,12.37
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,20.98
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,13.83
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,89.1
542062.0,Cwmparc,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.85
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.9
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.4
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.1
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,14.07
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,22.87
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,14.22
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,97.1
542062.0,Cwmparc,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.63
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.52
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.35
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.79
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,14.54
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,22.98
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,14.45
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,97.6
542062.0,Cwmparc,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.93
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.09
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.79
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.86
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,16.03
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,23.73
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,14.58
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
542062.0,Cwmparc,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.35
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.43
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.25
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.87
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,16.64
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,24.6
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,13.62
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
542062.0,Cwmparc,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.93
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.09
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,12.12
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,15.41
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,13.71
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.35
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.67
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,12.57
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,17.5
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,13.99
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
542062.0,Cwmparc,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.05
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.19
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,27.7
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,12.99
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,16.24
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,15.66
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
542062.0,Cwmparc,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.12
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.19
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.89
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,27.7
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,13.73
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,16.26
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,17.27
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
542062.0,Cwmparc,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,75.3
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.28
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.49
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.8
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,27.7
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,12.93
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,16.9
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,17.83
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,44.9
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
542062.0,Cwmparc,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.5
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.99
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.94
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,13.52
