Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,17.64
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,14.97
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
542062.0,Cwmparc,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.95
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.16
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,13.64
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,17.86
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,16.07
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
542062.0,Cwmparc,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.9
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.99
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,14.76
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,20.01
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,17.39
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,85.3
542062.0,Cwmparc,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.2
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.02
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.85
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.71
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,14.83
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,21.05
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,17.54
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.42
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.06
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.25
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.24
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,15.98
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,21.67
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,17.82
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
542062.0,Cwmparc,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.98
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.26
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.61
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.9
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.3
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,16.35
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,25.59
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,19.76
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,108.9
542062.0,Cwmparc,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.52
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.37
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.12
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.54
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,18.59
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,21.64
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,22.31
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,92.1
542062.0,Cwmparc,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.96
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.57
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.29
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,17.76
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,22.14
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,19.96
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,94.9
542062.0,Cwmparc,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.42
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.98
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.67
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,17.69
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,21.47
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,17.89
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
542062.0,Cwmparc,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.6
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.58
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.35
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.77
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.7
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.7
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,18.31
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,21.95
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,18.37
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
542062.0,Cwmparc,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.28
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.95
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.13
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.11
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,18.54
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,21.41
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,21.71
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,92.9
542062.0,Cwmparc,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.34
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.27
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.07
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,66.7
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,20.02
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,24.27
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,24.48
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
542062.0,Cwmparc,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,107.2
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.2
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.27
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.96
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.83
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.05
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.4
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,20.46
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,29.03
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,21.32
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,89.7
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,124.8
542062.0,Cwmparc,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.54
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.96
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.9
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.74
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.7
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,19.5
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,32.45
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,23.16
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,137.8
542062.0,Cwmparc,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.57
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.19
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.29
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.25
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,18.79
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,27.86
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,26.35
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,119.2
542062.0,Cwmparc,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.96
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.87
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.32
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.3
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,72.4
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,69.9
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,21.63
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,26.29
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,24.82
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
542062.0,Cwmparc,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,107.9
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.26
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.85
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.9
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.65
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.22
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,95.2
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,83.5
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,28.16
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,29.5
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,25.59
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,125.8
542062.0,Cwmparc,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,110.1
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.68
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.69
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.21
