Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.94
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.56
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.69
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,22.62
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,26.25
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,25.9
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,56.3
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
542062.0,Cwmparc,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.96
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.8
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.3
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.41
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,21.53
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,27.26
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,23.57
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,58.9
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,117.3
542062.0,Cwmparc,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.13
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.43
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.87
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.4
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.78
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,90.9
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,22.94
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,35.53
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,32.2
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,70.2
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,151.0
542062.0,Cwmparc,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,136.8
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.97
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.22
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.66
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.23
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.62
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,86.0
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,20.77
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,36.21
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,28.85
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,78.0
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,153.6
542062.0,Cwmparc,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,124.0
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.16
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.36
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,68.8
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.8
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.44
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.95
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,82.4
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,16.64
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,35.61
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,27.31
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,82.2
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,150.7
542062.0,Cwmparc,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.25
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.65
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.67
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.44
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.65
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,78.3
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,18.39
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,32.7
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,24.3
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,80.6
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
542062.0,Cwmparc,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,104.3
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.19
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.54
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.75
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,23.38
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.72
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,98.5
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,22.01
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,35.57
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,22.26
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,94.3
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,149.5
542062.0,Cwmparc,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.73
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.14
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.01
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.75
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.69
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,74.9
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,20.74
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,28.89
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,19.32
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
542062.0,Cwmparc,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.49
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.5
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.71
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,66.3
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,21.4
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,29.2
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,18.61
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,65.4
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,123.6
542062.0,Cwmparc,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.83
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.56
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.36
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.9
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,77.7
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,18.9
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,31.2
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,21.18
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,131.8
542062.0,Cwmparc,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.92
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.24
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.25
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.24
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,81.6
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.1
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.9
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,27.7
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,22.92
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,31.17
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,24.94
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,98.2
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
542062.0,Cwmparc,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.21
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.55
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.8
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.85
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,79.6
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.4
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,27.7
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,22.61
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,33.01
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,27.59
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,139.7
542062.0,Cwmparc,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,118.0
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.73
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.33
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.25
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.44
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.65
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,90.6
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,27.7
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,23.0
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,35.17
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,21.97
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,99.8
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,149.3
542062.0,Cwmparc,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.08
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.19
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.28
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.36
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,86.5
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,27.7
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,24.62
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,29.5
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,25.44
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,125.5
542062.0,Cwmparc,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,108.8
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.13
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.39
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,20.23
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.56
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.08
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,85.6
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,83.3
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,27.7
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,24.59
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,29.69
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,22.46
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,105.0
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,126.3
542062.0,Cwmparc,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.2
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.07
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.05
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.2
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.19
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.33
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,69.0
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,90.8
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,22.4
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,31.27
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,25.38
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,95.9
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,133.1
542062.0,Cwmparc,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.25
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.62
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,25.3
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.64
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.19
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.23
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,32.0
