Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,23.95
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,24.43
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,24.84
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,102.4
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,104.2
542062.0,Cwmparc,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,106.8
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.37
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.69
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,17.1
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.84
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.09
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.55
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,84.0
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,68.7
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,30.21
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,26.79
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,29.65
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,128.2
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
542062.0,Cwmparc,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.34
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.54
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.72
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.32
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.51
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,88.1
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.3
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,27.23
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,27.65
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,29.06
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,115.9
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,117.1
542062.0,Cwmparc,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,123.9
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.4
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.99
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.28
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,23.78
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.87
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.44
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,100.8
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,72.8
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,36.18
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,29.86
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,27.71
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,153.0
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,126.8
542062.0,Cwmparc,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.44
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.72
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,25.72
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.62
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.36
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,109.8
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,34.16
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,31.34
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,23.76
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,146.0
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,133.9
542062.0,Cwmparc,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.63
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.48
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,23.93
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.19
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.45
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,101.8
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,81.9
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,27.56
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,26.67
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,19.93
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,118.1
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
542062.0,Cwmparc,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.22
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.6
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.18
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,90.5
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.3
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,23.19
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,21.9
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,21.13
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
542062.0,Cwmparc,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,91.9
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.24
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.38
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.82
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,79.0
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,20.0
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,22.21
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,19.79
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,87.7
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
542062.0,Cwmparc,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.37
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.14
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.19
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.23
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,69.8
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,19.56
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,32.56
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,17.65
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,139.6
542062.0,Cwmparc,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,78.1
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.02
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.56
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.98
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,16.57
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,21.2
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,18.89
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
542062.0,Cwmparc,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.91
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.65
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.55
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,81.6
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,20.22
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,21.86
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,18.21
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,95.4
542062.0,Cwmparc,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.9
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.86
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,85.8
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.23
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,22.15
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,21.97
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,16.23
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,97.1
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
542062.0,Cwmparc,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.25
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.68
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.03
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,15.54
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,19.38
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,16.18
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,84.3
542062.0,Cwmparc,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.13
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.72
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.92
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.77
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.13
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,67.9
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,10.78
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,24.49
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,21.0
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,63.5
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,105.3
542062.0,Cwmparc,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.92
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.19
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.84
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.09
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.4
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.77
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,17.19
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,25.76
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,16.2
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,64.5
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,111.0
542062.0,Cwmparc,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.88
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.52
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.54
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.99
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.1
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.7
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,14.88
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,26.42
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,19.53
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,113.4
542062.0,Cwmparc,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.24
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.13
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.57
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.02
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.2
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
