Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,17.16
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,26.82
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,21.02
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,75.7
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,115.7
542062.0,Cwmparc,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.39
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.98
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.5
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.93
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,64.2
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,76.8
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,16.33
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,22.89
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,23.05
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,72.2
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
542062.0,Cwmparc,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,99.6
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.18
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.03
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.96
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.64
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,17.77
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,21.14
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,21.52
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
542062.0,Cwmparc,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,94.3
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.72
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.77
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.08
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,72.2
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,27.49
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,11.18
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,20.12
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.57
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.64
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,17.24
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,8.83
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,19.97
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,77.1
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
542062.0,Cwmparc,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.06
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.41
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.99
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,14.19
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,7.47
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,18.06
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.66
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.44
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.35
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,14.73
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,8.44
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,19.26
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.33
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.69
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.01
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.3
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,13.31
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,14.54
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,20.65
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.21
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.1
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.48
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.08
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,95.5
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,10.89
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,24.01
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,17.22
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,108.3
542062.0,Cwmparc,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.06
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.3
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.84
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,13.24
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,16.83
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,18.73
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.54
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.94
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.56
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.28
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,82.0
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,14.57
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,26.1
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,20.99
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,115.0
542062.0,Cwmparc,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,90.9
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.47
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.96
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.85
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.54
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.8
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,79.2
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,15.16
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,21.32
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,21.65
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
542062.0,Cwmparc,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.5
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.32
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.54
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,17.04
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,23.24
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,19.53
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,74.7
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,99.6
542062.0,Cwmparc,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.79
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.32
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.6
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.59
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.17
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,75.5
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,13.8
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,19.35
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,15.5
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,85.9
542062.0,Cwmparc,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.43
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.76
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.42
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.26
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.92
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,9.99
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,15.13
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,10.16
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.36
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.21
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.91
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,14.85
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,21.2
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,13.5
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,94.3
542062.0,Cwmparc,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.63
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.13
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.4
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,25.61
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.17
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,108.9
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,9.78
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,31.27
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,15.29
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,88.3
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,133.1
542062.0,Cwmparc,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.21
