Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.86
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.96
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,26.31
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.66
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,110.5
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,9.74
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,34.17
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,15.44
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,96.8
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,144.2
542062.0,Cwmparc,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.43
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.56
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.29
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.1
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.39
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.2
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,8.86
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,28.66
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,21.03
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,76.2
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,123.7
542062.0,Cwmparc,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.29
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.97
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,80.8
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,94.2
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.95
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.97
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.27
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,86.5
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,9.66
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,41.95
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,18.38
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,118.1
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,179.0
542062.0,Cwmparc,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,82.2
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.47
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,85.1
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.49
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.9
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.32
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,89.0
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.3
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,9.5
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,40.36
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,21.97
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,108.6
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,170.4
542062.0,Cwmparc,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.49
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,44.9
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.56
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.36
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.26
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,86.4
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,9.95
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,33.85
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,25.12
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,86.8
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,143.2
542062.0,Cwmparc,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.13
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.34
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.02
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.48
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.75
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,88.0
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.7
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,12.89
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,30.82
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,25.61
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,79.9
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,132.9
542062.0,Cwmparc,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,110.7
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.64
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.71
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.52
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,87.0
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,88.1
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.1
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,20.65
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,26.26
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,22.88
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
542062.0,Cwmparc,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.78
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.82
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.9
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,80.2
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.8
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,19.35
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,26.57
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,23.68
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.2
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
542062.0,Cwmparc,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,101.8
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.56
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,23.47
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.95
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,99.5
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,15.47
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,31.17
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,20.92
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,132.2
542062.0,Cwmparc,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.09
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.17
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.52
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,89.6
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,12.75
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,28.46
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,21.96
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
542062.0,Cwmparc,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.75
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.23
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.07
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.16
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,81.4
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,9.48
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,25.78
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,23.8
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,74.0
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,110.3
542062.0,Cwmparc,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.09
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.85
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.93
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.01
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,77.1
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,82.3
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,16.76
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,24.37
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,17.41
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,105.4
542062.0,Cwmparc,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,78.3
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.67
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.5
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.42
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,86.0
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.9
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,12.27
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,26.71
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,19.15
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,68.5
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,117.1
542062.0,Cwmparc,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.19
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.47
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.53
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.6
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.5
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.5
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,12.27
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,18.76
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,20.03
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
542062.0,Cwmparc,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.78
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.35
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.81
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,80.3
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,15.61
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,19.12
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,25.99
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
542062.0,Cwmparc,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.53
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.05
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.55
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.2
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.6
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,17.77
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,19.13
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,26.82
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
542062.0,Cwmparc,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.53
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.3
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.2
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.55
