Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,75.2
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,20.79
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,25.03
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,28.08
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,51.7
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
542062.0,Cwmparc,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,119.3
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,22.15
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.96
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,81.5
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,93.5
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.7
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,23.03
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,27.96
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,23.59
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,99.8
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,118.6
542062.0,Cwmparc,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.55
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.12
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.01
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,96.7
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,26.99
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,19.33
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,16.72
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,115.8
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
542062.0,Cwmparc,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.31
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.8
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.62
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,22.52
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,23.54
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,17.04
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,97.6
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
542062.0,Cwmparc,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,74.7
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.77
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.77
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.93
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,80.2
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,81.2
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,20.55
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,26.7
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,14.36
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
542062.0,Cwmparc,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.13
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.71
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.44
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.72
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.42
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,16.57
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,19.43
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,14.52
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,91.2
542062.0,Cwmparc,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.27
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.14
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.51
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.94
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,66.7
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,26.42
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,21.22
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,20.06
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,113.6
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,92.9
542062.0,Cwmparc,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.86
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.69
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.19
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,18.24
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,20.82
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,14.75
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,91.0
542062.0,Cwmparc,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.38
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.31
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,74.3
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,18.67
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,21.18
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,10.05
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,65.4
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,92.1
542062.0,Cwmparc,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.6
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.01
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.2
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,16.94
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,21.42
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,14.79
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
542062.0,Cwmparc,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.49
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.68
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.54
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,80.4
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,20.19
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,17.02
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,11.25
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,75.4
542062.0,Cwmparc,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.16
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.26
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.45
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,73.5
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,18.45
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,19.92
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,13.18
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,86.9
542062.0,Cwmparc,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.5
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.37
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.85
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.79
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.3
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,16.09
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,23.35
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,14.57
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,101.1
542062.0,Cwmparc,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.37
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.4
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.54
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.7
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,13.97
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,22.24
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,16.09
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,53.9
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,96.5
542062.0,Cwmparc,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.83
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.57
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.21
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.06
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,63.5
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,84.2
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,22.4
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,25.05
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,18.39
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,55.3
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,108.6
542062.0,Cwmparc,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.06
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.77
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.29
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,13.09
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,21.55
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,14.71
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,92.7
542062.0,Cwmparc,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.32
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.39
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.16
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
