Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,15.55
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,20.04
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,14.39
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
542062.0,Cwmparc,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.02
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.63
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.18
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.34
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.03
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.7
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,15.2
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,23.98
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,15.0
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,103.1
542062.0,Cwmparc,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.15
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.94
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.19
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,13.0
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,21.34
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,15.15
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,91.3
542062.0,Cwmparc,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.45
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.41
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.1
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.3
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,14.51
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,20.54
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,18.25
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
542062.0,Cwmparc,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,79.3
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.02
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.81
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.86
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.05
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,17.82
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,25.54
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,18.25
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,58.9
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,78.9
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,111.4
542062.0,Cwmparc,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.5
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,11.36
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,19.09
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,13.21
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
542062.0,Cwmparc,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.19
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,11.62
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,18.98
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,14.54
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
542062.0,Cwmparc,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.37
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.75
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,12.51
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,18.2
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,17.15
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,78.1
542062.0,Cwmparc,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.59
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.21
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,12.54
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,17.43
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,13.85
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
542062.0,Cwmparc,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.02
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.46
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.58
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,13.3
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,15.54
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,13.65
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.44
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.84
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.55
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,13.21
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,13.99
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,13.72
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.88
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,11.89
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,12.75
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,13.88
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.88
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.65
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,11.48
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,13.14
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,13.41
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
542062.0,Cwmparc,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.41
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.89
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,10.98
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,14.07
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,13.77
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.48
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.8
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,12.23
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,13.23
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,14.27
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,17.5
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.52
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.6
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,11.21
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,16.45
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,12.98
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
542062.0,Cwmparc,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.34
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.52
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,12.35
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,13.23
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,13.57
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
